Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,920.93,703.95
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,960.3,730.3
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,991.74,750.49
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,1019.17,768.11
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,1041.75,783.85
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,1060.18,797.1
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,1071.22,805.75
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,1077.97,811.9
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,1077.49,814.01
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,1072.78,813.63
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,1058.57,806.13
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,1040.36,796.21
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,1012.66,779.81
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,981.52,761.05
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,950.53,743.36
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,905.05,714.96
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,846.01,674.88
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,785.6,632.27
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,702.81,570.83
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,621.0,506.87
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,517.05,422.73
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,411.09,325.16
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,241.47,22.02
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,70.99,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,12.98,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,24.3,12.56
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,30.56,21.87
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,40.28,31.39
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,45.36,36.39
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,50.54,41.26
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,54.27,44.61
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,58.04,47.87
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,84.59,51.98
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,149.53,86.95
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,219.01,141.58
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,286.03,200.86
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,352.76,262.11
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,420.29,323.55
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,485.78,381.98
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,550.79,438.01
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,613.38,489.88
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,674.58,538.69
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,731.35,582.83
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,785.82,623.84
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,835.98,658.45
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,883.24,690.16
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,926.26,719.31
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,965.86,745.88
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,999.04,767.45
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,1028.29,786.29
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,1051.6,802.13
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,1070.7,815.32
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,1082.45,823.77
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,1089.84,829.57
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,1089.2,830.11
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,1084.22,828.02
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,1071.95,821.71
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,1055.61,812.84
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,1029.15,797.0
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,999.17,778.71
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,958.38,750.38
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,914.99,719.6
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,867.32,687.73
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,807.41,645.63
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,706.84,572.08
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,608.66,496.69
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,509.28,416.49
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,408.37,324.73
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,224.16,55.64
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,36.87,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,10.23,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,17.54,8.05
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,27.9,19.25
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,40.7,31.31
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,51.54,41.42
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,64.21,52.96
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,82.34,69.19
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,99.75,84.49
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,119.22,91.87
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,156.99,115.64
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,199.89,144.29
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,258.01,188.82
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,327.16,242.68
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,415.6,314.31
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,480.46,370.62
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,544.83,424.53
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,606.31,474.14
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,666.37,520.71
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,723.12,562.81
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,777.69,601.69
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,826.93,633.55
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,873.26,662.31
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,914.8,687.47
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,952.89,709.89
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,985.57,727.48
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,1014.39,742.12
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,1036.37,753.58
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,1054.19,762.38
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,1048.69,756.87
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,1038.48,748.94
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,1008.98,731.89
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,960.9,703.28
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,968.5,710.39
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,970.95,713.5
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,961.02,708.89
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,935.05,694.15
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,878.76,661.3
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,808.99,618.49
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,741.16,576.45
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,667.51,527.75
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,570.75,459.33
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,477.06,388.76
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,386.05,315.16
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,299.65,237.73
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,182.41,65.45
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,50.3,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,11.8,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,19.62,10.11
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,32.97,23.61
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,46.22,36.04
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,42.93,33.36
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,38.35,29.29
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,33.67,25.01
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,29.01,20.7
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,36.33,25.79
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,43.67,31.92
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,98.59,76.67
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,156.49,122.87
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,222.06,172.55
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,304.88,236.55
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,325.75,254.2
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,347.37,271.82
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,456.42,356.47
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,576.5,448.33
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,665.99,516.52
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,754.26,583.26
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,803.13,617.51
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,849.57,648.9
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,898.99,682.44
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,946.2,714.19
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,978.82,736.1
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,1007.65,755.63
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,1029.69,770.57
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,1047.6,782.95
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,1058.72,791.03
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,1065.57,796.54
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,1065.1,798.07
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,1060.4,797.04
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,1047.33,790.8
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,1030.26,782.04
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,1004.51,766.73
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,975.34,749.07
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,934.3,723.86
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,890.76,696.32
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,844.57,667.16
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,786.17,627.73
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,596.6,487.15
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,406.43,338.05
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,309.35,256.64
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,219.25,175.89
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,150.21,67.53
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,56.88,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.79,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,4.55,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,8.34,1.18
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,13.3,6.12
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,18.27,10.79
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,42.0,32.3
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,62.97,51.14
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,78.76,65.08
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,93.48,77.83
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,109.54,87.02
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,126.39,99.71
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,126.65,99.26
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,125.87,98.34
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,150.18,118.3
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,175.24,138.6
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,230.94,182.65
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,301.01,237.81
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,364.77,287.52
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,445.88,349.75
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,489.47,382.81
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,535.75,417.69
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,561.15,436.48
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,585.57,454.48
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,644.59,498.08
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,689.81,531.36
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,812.24,622.09
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,924.58,700.17
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,967.68,728.5
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,1007.57,755.29
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,1023.07,766.57
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,1048.07,784.58
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,1011.77,761.49
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,964.89,731.84
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,940.48,717.33
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,912.66,700.23
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,896.87,691.41
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,877.39,679.9
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,855.1,665.87
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,829.32,649.06
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,797.26,628.65
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,768.87,609.96
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,655.84,527.24
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,540.95,439.71
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,413.55,338.4
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,293.83,235.73
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,184.01,96.86
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,51.04,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,5.51,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,16.28,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,27.26,17.23
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,35.99,26.42
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,44.69,34.72
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,57.76,46.73
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,70.18,57.93
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,86.03,71.94
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,99.95,83.99
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,123.78,94.25
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,162.13,119.95
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,200.5,149.83
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,240.16,182.62
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,255.95,198.56
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,265.4,208.37
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,294.07,231.72
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,323.22,254.94
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,420.28,330.7
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,537.37,419.99
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,578.64,451.17
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,619.08,481.65
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,628.59,488.18
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,617.87,480.05
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,631.63,490.36
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,642.94,498.57
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,662.39,512.84
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,680.44,525.98
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,754.48,581.21
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,810.05,622.77
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,889.13,680.69
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,958.86,728.56
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,976.2,740.54
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,981.76,745.31
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,848.84,655.37
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,696.14,546.11
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,630.49,501.16
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,588.31,471.34
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,556.43,449.21
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,522.92,425.32
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,532.54,434.79
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,515.41,423.43
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,454.26,375.93
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,394.38,327.54
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,321.45,265.72
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,252.92,203.85
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,166.07,96.33
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,49.13,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,0.79,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.35,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,7.59,1.29
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,9.11,2.7
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,12.93,6.19
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,16.76,9.65
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,27.5,18.29
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,38.28,27.5
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,61.11,46.82
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,83.41,65.35
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,106.55,84.24
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,130.27,103.37
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,132.33,104.76
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,134.31,106.16
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,120.28,94.52
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,105.89,82.63
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,123.81,97.26
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,142.28,112.16
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,136.95,107.67
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,131.43,103.12
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,149.79,118.0
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,168.75,133.22
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,160.14,126.21
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,151.36,119.16
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,141.93,111.59
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,132.35,103.89
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,140.01,110.3
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,148.01,116.94
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,145.74,115.26
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,143.56,113.71
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,146.48,116.49
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,149.67,119.49
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,156.77,125.79
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,164.54,132.66
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,188.72,153.29
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,195.2,159.43
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,166.74,136.62
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,138.03,113.17
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,122.3,100.07
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,107.28,87.06
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,68.84,53.52
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,42.0,29.55
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,33.1,16.28
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,14.08,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,7.87,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,18.23,0.0
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,28.34,18.86
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,34.98,25.81
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,41.77,32.35
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,49.81,39.8
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,54.38,43.91
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,57.94,46.94
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,61.5,49.88
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,89.35,53.99
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,152.94,87.62
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,221.32,139.4
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,286.9,194.76
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,352.28,251.78
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,418.48,308.84
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,482.18,363.03
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,544.79,414.59
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,595.04,455.7
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,643.95,494.08
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,699.83,536.6
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,754.44,577.14
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,801.94,611.87
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,855.55,648.59
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,892.32,673.55
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,925.39,696.16
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,968.7,725.23
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,1009.13,752.17
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,1020.9,759.24
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,1027.98,763.68
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,1048.3,777.61
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,1064.57,788.88
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,1062.57,787.44
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,1056.4,783.64
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,1041.97,774.65
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,1023.66,763.33
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,1001.59,751.0
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,963.57,728.05
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,894.55,679.84
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,824.1,630.02
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,791.08,609.22
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,755.26,585.1
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,681.16,532.52
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,603.01,474.74
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,507.66,401.99
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,417.1,327.11
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,271.39,176.73
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,96.65,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,7.87,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,18.55,3.04
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,29.44,19.71
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,39.23,29.24
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,47.09,36.64
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,50.06,39.44
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,53.34,42.34
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,61.17,49.08
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,64.59,51.78
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,91.04,55.09
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,151.99,87.2
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,214.27,134.37
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,281.68,191.47
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,344.89,247.11
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,408.68,302.8
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,465.65,352.57
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,518.49,397.07
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,565.57,435.35
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,606.73,467.58
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,669.82,516.15
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,738.34,567.6
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,788.48,603.91
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,845.35,642.54
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,812.42,618.86
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,740.92,566.03
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,551.8,426.41
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,325.69,251.65
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,240.62,186.59
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,142.44,109.08
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,251.95,196.7
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,356.8,278.39
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,297.08,232.07
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,215.44,168.29
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,161.39,125.73
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,108.49,83.25
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,161.65,127.39
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,205.2,163.41
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,230.87,186.41
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,274.92,223.92
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,203.82,166.41
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,133.78,108.53
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,90.45,72.29
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,63.13,48.77
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,35.04,24.38
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,11.33,3.79
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,6.34,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.57,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,2.36,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,6.82,0.47
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,9.49,2.92
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,12.16,5.35
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,12.94,6.04
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,13.71,6.71
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,16.01,8.15
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,18.32,10.11
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,24.86,15.65
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,31.41,21.17
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,42.61,30.6
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,53.85,40.0
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,70.17,53.58
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,86.43,67.0
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,108.27,84.97
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,130.7,103.33
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,231.51,186.12
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,335.87,270.0
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,418.36,336.54
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,510.47,409.7
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,509.75,408.42
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,487.4,390.97
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,426.24,341.7
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,338.4,270.73
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,356.12,285.7
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,374.35,300.85
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,434.11,348.86
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,471.42,379.22
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,502.26,405.26
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,532.29,430.66
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,551.83,446.79
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,544.44,442.72
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,518.35,423.4
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,491.37,403.29
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,475.57,392.53
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,457.99,380.4
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,418.41,349.78
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,377.98,317.82
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,300.79,253.47
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,210.0,176.4
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,163.68,135.98
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,118.13,95.06
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,80.88,55.32
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,24.41,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,6.82,0.57
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,9.49,3.03
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,12.16,5.47
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,54.03,43.47
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,88.05,73.8
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,115.53,90.09
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,158.07,118.54
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,159.01,123.52
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,141.29,113.63
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,98.39,77.81
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,51.9,38.62
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,44.82,32.57
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,37.67,26.45
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,43.49,31.33
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,49.32,36.21
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,212.6,173.39
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,382.24,310.59
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,523.62,424.19
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,682.62,547.8
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,490.33,397.73
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,279.47,226.88
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,238.28,193.58
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,211.98,171.48
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,503.45,411.91
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,793.93,634.42
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,931.49,733.83
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,1034.09,805.4
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,912.35,719.29
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,750.41,600.04
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,810.06,649.35
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,876.61,698.48
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,897.24,714.58
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,912.48,727.34
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,883.75,708.1
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,845.51,682.04
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,818.5,663.05
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,787.8,640.41
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,713.18,583.48
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,639.17,524.95
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,539.36,445.63
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,453.55,372.09
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,310.34,231.44
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,126.7,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
