Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,709.45,548.71
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,661.4,516.86
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,605.09,477.05
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,548.76,435.64
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,485.86,387.21
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,424.79,338.15
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,356.19,281.38
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,290.63,225.06
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,214.02,158.78
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,146.37,89.0
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,59.25,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,3.93,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,6.29,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,12.59,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.49,10.11
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,29.94,20.28
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,34.97,25.33
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,43.55,33.24
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,48.08,37.33
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,52.64,41.28
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,55.45,43.54
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,58.29,45.75
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,61.3,48.07
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,71.35,56.43
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,74.05,58.35
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,76.62,60.15
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,78.63,61.43
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,80.5,62.59
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,98.84,61.2
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,158.27,85.88
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,219.06,127.13
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,279.72,175.26
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,338.82,224.75
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,396.96,273.58
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,453.39,320.24
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,508.68,364.65
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,561.24,405.83
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,612.0,444.34
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,660.25,480.22
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,706.21,513.5
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,747.89,543.06
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,786.87,570.11
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,821.56,593.82
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,853.04,614.61
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,879.97,632.71
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,903.31,648.52
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,922.04,662.34
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,936.98,673.81
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,945.78,681.68
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,950.61,687.07
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,950.24,689.75
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,946.0,690.31
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,935.61,687.09
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,921.54,681.37
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,901.08,668.95
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,877.25,654.27
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,847.79,640.55
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,815.52,624.31
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,785.94,607.38
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,745.21,581.95
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,697.51,550.6
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,648.56,517.09
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,592.27,476.02
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,536.07,433.52
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,474.58,384.97
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,412.95,334.44
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,342.31,274.65
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,277.03,217.52
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,202.44,152.07
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,136.96,85.18
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,54.48,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,3.93,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,6.69,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,13.38,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,23.05,11.25
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,32.13,22.23
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,38.57,28.58
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,45.09,34.73
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,49.45,38.74
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,53.86,42.64
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,61.67,49.43
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,64.98,52.13
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,67.36,53.94
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,69.72,55.7
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,71.56,56.99
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,81.52,65.28
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,83.72,66.81
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,85.78,68.22
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,103.07,66.78
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,161.73,91.51
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,220.46,131.88
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,279.7,179.97
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,337.64,229.95
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,395.32,280.15
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,451.93,329.15
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,507.39,376.07
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,560.73,419.99
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,612.33,461.28
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,660.35,499.3
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,706.1,534.7
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,748.71,567.23
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,788.65,597.25
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,823.54,622.78
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,855.2,645.32
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,882.69,665.31
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,906.61,682.93
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,925.03,696.97
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,939.6,708.51
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,949.36,717.02
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,955.17,722.98
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,955.68,725.07
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,952.28,724.61
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,942.12,719.74
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,928.17,712.3
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,909.04,700.28
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,886.52,685.91
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,857.46,668.18
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,825.46,648.19
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,787.36,622.91
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,754.58,601.31
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,706.63,567.86
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,657.36,532.74
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,601.45,490.61
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,545.58,447.13
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,480.97,395.06
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,420.79,344.63
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,349.87,283.66
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,284.32,225.48
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,207.95,157.84
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,141.33,89.85
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,56.5,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,3.93,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,6.69,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,13.38,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.45,11.51
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.91,22.89
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,38.49,28.5
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,44.21,33.92
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,48.95,38.26
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,53.7,42.46
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,56.8,45.05
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,64.76,51.86
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,67.46,53.96
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,70.12,56.0
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,71.87,57.2
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,73.56,58.35
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,83.81,66.86
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,85.77,68.22
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,101.78,66.66
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,159.07,90.57
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,217.04,130.83
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,275.12,178.58
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,332.55,228.81
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,389.3,279.02
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,444.27,327.45
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,498.27,374.11
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,549.28,417.36
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,598.71,458.25
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,645.87,496.8
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,690.93,532.93
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,732.65,565.85
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,771.86,596.34
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,806.16,622.89
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,837.41,646.13
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,864.64,666.65
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,888.45,684.82
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,907.38,699.56
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,922.6,711.8
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,932.69,720.54
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,938.92,726.69
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,938.97,728.6
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,935.13,727.89
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,925.67,723.26
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,912.49,716.04
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,893.21,703.5
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,870.62,688.59
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,841.88,670.57
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,810.2,650.23
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,773.38,624.91
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,741.88,603.41
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,696.06,570.4
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,648.82,535.6
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,593.15,492.12
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,537.6,447.49
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,473.96,394.81
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,414.83,344.07
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,343.37,281.71
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,277.54,222.59
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,200.78,154.08
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,134.38,87.12
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,53.14,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,11.25,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,13.38,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,22.45,10.74
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,34.47,24.25
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,40.36,30.18
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,46.39,35.9
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,51.05,40.18
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,55.74,44.32
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,58.43,46.56
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,66.18,53.17
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,69.19,55.5
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,72.13,57.73
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,73.84,58.87
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,75.51,59.96
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,85.61,68.25
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,87.56,69.52
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,102.46,67.47
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,159.7,90.53
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,217.95,130.14
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,276.38,177.13
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,334.02,226.42
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,391.08,275.66
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,446.07,322.74
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,500.06,367.94
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,552.09,410.49
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,602.55,450.65
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,650.05,488.06
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,695.41,523.06
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,737.07,554.6
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,776.18,583.74
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,810.34,609.39
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,841.42,632.16
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,868.46,652.35
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,892.02,670.24
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,911.55,685.71
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,927.37,698.78
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,937.17,708.25
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,943.1,715.16
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,943.32,718.26
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,939.69,718.78
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,930.02,715.11
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,916.67,708.88
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,897.13,696.31
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,874.27,681.4
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,845.85,666.4
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,823.58,655.66
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,786.19,631.25
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,746.5,604.74
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,699.39,571.74
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,650.98,536.5
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,594.25,492.73
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,540.57,449.97
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,475.3,396.26
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,412.49,342.81
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,339.73,279.25
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,272.68,219.12
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,194.36,149.5
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,128.69,84.36
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,49.5,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,9.63,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,6.29,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,12.59,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,23.33,11.27
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,34.59,24.29
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.91,32.38
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,51.24,40.18
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,60.97,49.04
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,67.66,54.99
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,71.26,58.04
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,74.9,61.04
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,77.79,63.31
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,80.63,65.48
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,82.58,66.88
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,84.45,68.2
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,87.81,70.7
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,98.71,79.62
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,107.56,73.62
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,159.59,93.52
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,215.12,131.13
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,277.12,180.59
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,331.82,226.97
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,386.65,273.85
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,440.39,319.44
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,493.29,363.16
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,544.07,404.01
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,593.43,442.48
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,639.98,478.0
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,684.57,511.12
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,725.28,540.72
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,763.58,567.96
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,798.18,592.24
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,829.89,613.02
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,857.32,630.88
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,881.42,646.54
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,899.89,658.93
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,914.67,669.02
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,924.35,675.9
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,930.2,680.43
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,930.9,681.86
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,927.8,680.97
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,918.21,676.07
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,904.99,668.9
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,885.07,657.07
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,861.86,643.08
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,832.55,626.46
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,809.53,613.93
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,770.62,590.2
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,729.62,564.52
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,681.43,532.76
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,632.19,498.82
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,575.35,458.09
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,521.62,418.05
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,457.99,368.71
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,396.88,319.31
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,326.46,260.87
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,261.64,205.17
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,189.02,142.32
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,126.31,81.62
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,49.05,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,9.88,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,8.65,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,17.78,7.16
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,26.95,17.63
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,38.85,28.68
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,50.09,38.97
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,64.97,52.31
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,78.87,64.53
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,93.51,77.14
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,109.26,90.46
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,114.2,94.19
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,122.1,100.39
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,101.53,82.24
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,83.94,66.79
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,86.43,68.55
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,82.3,64.68
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,104.17,70.01
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,159.84,91.82
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,216.44,129.86
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,273.18,175.16
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,329.17,222.74
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,384.45,270.2
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,437.9,315.64
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,490.44,359.28
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,541.02,400.25
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,590.16,438.94
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,636.14,474.69
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,680.14,508.12
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,716.98,534.27
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,740.9,550.75
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,771.79,572.37
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,790.81,585.55
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,821.21,608.15
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,848.85,628.74
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,866.02,641.83
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,879.79,652.77
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,885.64,658.15
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,887.94,661.2
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,899.04,671.02
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,915.49,684.19
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,901.36,676.38
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,896.4,675.15
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,879.43,664.79
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,858.9,652.06
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,830.48,635.99
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,808.22,624.14
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,769.97,600.02
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,729.54,573.93
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,682.39,541.97
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,634.08,507.98
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,578.84,467.1
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,523.74,424.96
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,464.12,377.41
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,404.49,328.18
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,335.4,269.56
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,271.55,213.69
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,198.8,150.09
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,136.2,88.79
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,54.09,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,12.13,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,10.23,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,20.76,9.22
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,31.57,21.64
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,38.01,28.0
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,42.69,32.5
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,50.28,39.41
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,57.48,45.82
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,61.22,49.0
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,65.02,52.15
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,69.05,55.44
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,68.0,54.25
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,70.17,55.87
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,72.28,57.42
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,82.34,65.73
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,84.11,66.87
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,96.29,64.45
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,153.4,86.32
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,210.84,124.78
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,268.79,171.24
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,326.28,220.36
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,383.62,269.85
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,439.68,317.73
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,494.7,363.48
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,546.96,405.92
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,597.56,445.75
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,645.46,482.79
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,691.14,517.21
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,733.36,548.25
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,772.94,576.71
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,808.01,601.1
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,839.9,622.42
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,867.31,640.8
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,891.16,656.81
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,910.4,670.32
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,925.89,681.43
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,936.66,689.52
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,943.54,695.17
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,943.82,697.48
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,940.21,697.39
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,930.98,693.61
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,918.04,687.39
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,898.78,675.65
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,876.13,661.63
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,847.17,646.02
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,815.32,628.07
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,778.16,605.3
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,746.53,586.16
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,698.95,554.7
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,650.1,521.3
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,594.97,481.04
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,539.89,439.32
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,479.24,391.47
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,418.53,341.64
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,348.48,281.97
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,283.56,224.81
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,210.07,159.99
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,146.44,96.99
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,71.99,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,13.4,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,12.59,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,21.07,9.37
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,29.06,19.53
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,34.86,25.29
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,40.77,30.86
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,48.28,37.68
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,52.39,41.31
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,55.93,44.3
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,59.46,47.19
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,62.41,49.51
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,65.32,51.75
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,74.99,59.83
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,77.55,61.67
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,79.56,63.05
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,81.45,64.32
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,93.81,62.43
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,153.18,84.96
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,213.5,125.7
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,273.42,174.08
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,333.22,225.48
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,391.74,276.28
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,447.62,324.48
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,502.57,370.86
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,555.44,414.42
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,606.68,455.5
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,654.79,493.74
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,700.78,529.54
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,743.44,562.44
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,783.56,592.97
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,819.86,619.93
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,853.18,643.5
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,882.08,664.15
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,907.54,682.48
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,927.69,697.82
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,944.05,710.69
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,953.82,718.87
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,959.61,724.48
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,961.0,727.18
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,958.46,727.31
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,949.27,723.27
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,936.3,716.7
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,916.93,704.55
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,894.1,690.0
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,864.89,672.51
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,832.72,652.72
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,794.85,628.15
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,762.37,607.28
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,714.91,574.76
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,666.03,540.42
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,609.84,497.98
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,553.61,454.18
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,490.47,403.35
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,431.73,354.16
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,361.26,293.72
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,295.75,235.61
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,219.81,168.18
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,154.04,102.9
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,75.92,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,14.46,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,12.59,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.52,9.59
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,29.94,20.33
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,35.34,25.77
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,40.88,31.03
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,48.82,38.24
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,53.35,42.24
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,56.87,45.21
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,60.39,48.07
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,62.98,50.06
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,65.53,51.97
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,75.53,60.31
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,78.4,62.4
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,80.41,63.75
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,82.28,64.98
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,93.88,62.91
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,153.66,85.12
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,213.35,124.64
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,273.38,172.47
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,332.94,223.11
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,392.12,273.9
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,448.99,322.32
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,504.69,368.48
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,559.31,412.3
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,612.19,453.31
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,661.12,490.8
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,707.73,525.61
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,750.79,556.94
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,791.12,585.63
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,826.94,610.6
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,859.42,632.48
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,886.83,650.95
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,910.56,667.01
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,930.41,680.83
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,946.43,692.23
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,956.77,700.41
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,963.13,706.11
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,964.16,708.71
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,961.25,708.84
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,952.07,704.66
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,939.08,698.09
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,919.74,686.46
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,896.91,672.53
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,867.27,655.96
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,834.67,637.11
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,795.73,612.5
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,762.35,591.58
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,714.43,559.92
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,665.2,526.44
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,608.86,485.91
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,552.52,443.86
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,487.61,393.28
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,427.49,344.45
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,356.3,284.92
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,290.32,227.83
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,213.41,161.19
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,147.07,97.46
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,73.62,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,15.29,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,12.59,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.85,9.6
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.58,20.77
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,36.69,26.82
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,42.9,32.64
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,47.36,36.69
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,51.88,40.61
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,59.95,47.55
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,63.72,50.56
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,66.52,52.57
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,69.28,54.5
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,71.48,55.92
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,81.72,64.12
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,84.22,65.71
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,86.56,67.15
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,96.8,64.45
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,155.49,85.12
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,215.03,123.19
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,274.79,168.98
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,333.83,217.07
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,392.31,264.96
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,448.66,310.64
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,503.94,354.16
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,557.07,394.57
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,608.57,432.35
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,657.49,468.29
