Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,26.32,15.6
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,33.49,23.39
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,40.7,30.19
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,49.22,37.9
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,57.39,45.1
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,62.29,49.26
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,67.15,53.25
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,66.07,51.98
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,70.73,55.66
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,73.41,57.56
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,75.99,59.35
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,80.9,63.08
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,85.44,66.46
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,86.81,67.17
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,140.37,79.94
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,201.45,119.92
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,259.58,165.61
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,311.03,209.2
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,364.37,254.3
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,411.62,295.48
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,448.02,326.07
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,476.43,348.63
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,501.12,367.37
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,546.69,401.07
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,597.85,438.5
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,649.12,476.09
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,708.02,518.54
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,749.94,548.91
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,799.87,584.31
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,818.52,596.55
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,847.96,615.68
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,857.86,622.75
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,880.03,638.17
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,891.51,646.53
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,899.26,652.6
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,905.24,658.88
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,894.5,654.18
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,885.34,650.7
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,872.69,644.91
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,865.15,641.18
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,842.46,627.17
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,814.05,613.37
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,782.95,597.75
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,743.75,573.99
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,702.73,548.38
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,661.15,521.72
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,614.94,490.27
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,559.98,450.13
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,505.48,408.98
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,424.91,345.45
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,343.83,279.64
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,273.97,220.71
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,210.8,166.2
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,152.04,114.77
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,100.64,63.62
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,36.6,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.36,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,6.46,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,10.64,2.82
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,17.9,9.8
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,25.18,16.46
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,35.57,25.78
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,45.88,34.92
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,63.74,50.51
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,79.37,63.91
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,104.19,84.94
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,127.75,104.5
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,136.57,111.31
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,144.91,117.65
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,153.48,124.09
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,155.77,125.29
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,170.53,136.76
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,211.3,155.43
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,239.72,175.34
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,266.11,195.59
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,284.43,209.78
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,301.2,222.8
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,352.53,259.96
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,407.41,299.93
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,471.39,346.47
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,552.1,406.37
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,604.62,446.08
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,654.57,483.63
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,692.22,511.2
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,727.05,536.21
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,752.01,552.69
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,769.05,563.33
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,800.23,584.82
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,828.86,604.27
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,847.6,618.32
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,873.03,635.74
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,868.5,632.98
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,870.58,634.67
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,871.45,636.56
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,868.93,636.26
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,882.44,646.97
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,886.18,651.19
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,868.06,640.26
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,846.76,627.34
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,828.52,618.36
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,797.02,600.08
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,759.8,577.33
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,720.48,552.78
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,673.63,522.28
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,625.7,490.23
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,573.63,453.72
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,519.59,414.12
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,456.71,365.87
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,396.18,317.51
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,328.04,261.14
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,265.11,207.19
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,192.98,144.84
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,129.52,81.0
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,50.11,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.15,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,4.72,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.77,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,24.65,13.83
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,31.48,21.52
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,38.39,28.07
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,43.53,32.83
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,48.7,37.43
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,52.91,41.05
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,57.08,44.52
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,64.51,50.7
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,67.2,52.68
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,69.34,54.16
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,71.43,55.58
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,73.31,56.83
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,84.02,65.5
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,85.55,66.41
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,139.18,78.32
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,195.29,112.93
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,251.99,156.83
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,308.4,204.29
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,364.65,252.58
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,419.55,299.65
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,473.56,345.02
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,525.25,387.48
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,575.48,427.65
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,623.18,465.41
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,668.89,500.85
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,710.71,532.76
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,750.04,562.31
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,775.88,581.79
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,809.37,605.9
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,812.5,606.85
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,798.31,595.69
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,855.82,640.61
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,885.46,663.45
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,903.06,677.02
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,916.54,687.93
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,910.83,685.97
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,901.48,681.65
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,904.02,685.39
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,901.9,685.96
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,883.33,674.25
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,861.46,660.3
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,833.84,645.26
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,803.42,627.97
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,775.27,610.62
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,735.81,584.61
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,689.47,552.93
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,641.91,519.67
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,587.34,479.01
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,532.86,436.66
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,472.46,387.93
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,411.94,337.49
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,342.47,277.96
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,278.17,221.11
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,204.51,155.77
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,139.08,87.12
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,55.36,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,4.72,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,13.77,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,23.98,13.17
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,30.12,20.43
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,36.41,26.45
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,40.97,30.72
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,49.39,38.23
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,52.95,41.28
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,56.54,44.25
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,59.55,46.64
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,62.54,48.96
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,64.97,50.76
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,75.25,59.25
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,77.35,60.69
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,79.34,62.03
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,80.81,62.94
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,136.99,75.53
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,196.91,113.03
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,257.05,160.08
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,316.35,210.39
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,375.04,261.06
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,432.12,310.19
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,488.34,357.58
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,542.36,402.15
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,594.89,444.33
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,644.83,483.83
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,692.73,520.89
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,736.99,554.54
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,778.71,585.73
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,815.82,612.95
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,849.87,637.14
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,879.87,658.81
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,906.42,678.18
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,927.59,693.98
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,944.97,707.32
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,957.15,717.23
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,965.38,724.6
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,966.78,727.44
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,964.16,727.67
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,956.8,725.05
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,945.62,719.88
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,926.86,708.2
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,904.54,694.08
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,877.22,677.86
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,846.84,659.33
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,809.16,635.26
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,769.1,609.1
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,729.99,582.92
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,681.5,549.13
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,624.97,507.93
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,568.34,464.31
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,503.87,412.75
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,441.2,360.78
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,371.04,300.75
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,303.52,241.12
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,224.38,170.91
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,153.76,95.06
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,62.97,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,4.72,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,13.38,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,23.26,12.39
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,29.08,19.54
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,35.08,25.33
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,43.49,33.01
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,48.94,37.89
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,52.56,41.0
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,56.2,44.01
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,58.91,46.12
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,61.61,48.17
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,71.39,56.28
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,74.45,58.52
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,76.6,59.97
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,78.63,61.31
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,80.12,62.18
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,137.24,74.87
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,197.83,112.43
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,258.79,159.74
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,318.51,209.98
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,377.77,260.7
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,435.98,310.2
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,493.24,357.76
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,547.95,401.96
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,601.02,443.5
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,651.43,482.39
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,699.61,518.61
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,743.91,551.16
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,785.52,581.22
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,822.87,607.43
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,857.02,630.8
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,886.62,651.09
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,912.64,669.03
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,933.12,684.18
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,949.74,696.91
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,962.01,706.74
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,970.32,714.07
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,972.77,717.9
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,971.23,719.21
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,962.87,716.05
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,950.63,710.36
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,932.46,699.37
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,910.76,686.03
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,882.41,670.4
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,850.99,652.43
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,813.82,629.58
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,774.27,604.64
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,734.35,578.98
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,684.9,545.58
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,628.78,505.54
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,572.52,462.95
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,506.93,411.56
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,443.22,359.64
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,372.92,300.13
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,305.18,240.85
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,225.19,170.43
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,153.34,92.49
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,62.86,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,3.93,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,12.98,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,23.29,12.11
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,29.5,19.84
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,35.87,25.96
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,43.49,32.93
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,48.13,37.09
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,52.17,40.56
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,56.2,43.91
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,59.26,46.32
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,62.3,48.64
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,71.69,56.37
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,74.43,58.31
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,76.59,59.74
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,78.62,61.05
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,80.42,62.17
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,137.91,75.08
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,198.94,112.88
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,260.12,160.18
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,320.59,210.84
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,380.32,261.68
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,438.36,310.62
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,495.51,357.67
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,550.19,401.38
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,603.3,442.47
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,653.35,480.55
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,701.26,516.01
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,745.82,548.21
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,787.75,577.82
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,825.12,603.38
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,859.28,625.94
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,888.06,645.08
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,913.22,661.88
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,934.6,676.14
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,952.19,688.0
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,964.08,696.39
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,972.0,702.34
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,973.6,704.87
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,971.2,704.94
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,963.02,701.52
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,951.01,695.69
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,933.01,685.17
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,911.5,672.38
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,882.83,656.98
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,851.08,639.27
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,813.33,616.79
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,781.54,598.17
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,733.23,567.24
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,683.55,534.6
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,626.16,495.37
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,568.74,453.7
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,505.11,405.19
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,441.01,354.22
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,365.63,291.96
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,295.87,232.11
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,214.41,161.38
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,141.05,82.62
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,56.26,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,3.93,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,13.38,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.97,12.26
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,30.87,20.94
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,37.89,27.67
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,43.12,32.54
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,48.41,37.25
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,52.36,40.63
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,60.89,47.89
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,64.09,50.39
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,67.25,52.8
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,69.84,54.68
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,72.34,56.47
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,73.97,57.47
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,84.39,65.84
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,86.29,67.03
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,142.4,79.64
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,201.75,116.35
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,261.38,162.33
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,320.24,211.48
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,378.55,260.98
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,434.87,308.94
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,487.77,352.93
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,540.26,394.9
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,588.42,432.16
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,636.2,469.19
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,691.09,510.47
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,724.46,533.52
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,749.73,550.0
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,771.92,565.64
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,788.96,577.43
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,814.95,596.49
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,838.19,613.71
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,886.01,649.83
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,921.43,675.65
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,932.52,684.55
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,939.84,691.21
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,913.33,675.29
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,873.75,649.2
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,875.68,654.17
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,872.99,655.17
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,875.75,658.43
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,881.32,663.78
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,864.01,656.79
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,842.71,646.97
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,804.13,623.35
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,763.25,597.63
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,715.34,565.9
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,666.13,532.43
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,611.86,493.51
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,555.02,450.69
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,488.32,398.42
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,424.05,345.98
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,349.27,282.62
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,280.24,222.22
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,200.69,152.12
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,129.38,73.91
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,47.96,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,12.98,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.87,11.79
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,32.32,22.17
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,40.77,30.22
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,47.33,36.32
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,53.86,42.18
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,59.3,46.89
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,64.63,51.37
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,68.96,54.84
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,73.15,58.11
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,76.34,60.46
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,86.01,68.32
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,88.04,69.57
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,89.94,70.72
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,91.87,71.88
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,147.1,85.36
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,203.0,119.44
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,266.28,167.64
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,322.69,214.04
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,380.01,261.95
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,436.97,309.47
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,493.08,355.02
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,546.31,397.01
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,598.04,436.43
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,645.44,471.76
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,689.84,503.84
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,735.64,536.29
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,779.63,566.72
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,816.05,591.8
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,849.47,613.62
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,877.26,631.8
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,901.51,647.7
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,922.16,662.47
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,939.11,674.94
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,949.12,683.41
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,955.26,689.63
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,951.6,690.62
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,944.16,689.22
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,949.4,696.4
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,937.1,691.83
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,916.8,679.5
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,893.12,664.93
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,861.6,649.97
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,827.35,632.62
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,786.35,607.42
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,747.92,583.63
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,698.88,551.46
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,648.78,517.3
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,592.31,475.84
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,536.03,433.22
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,471.77,382.88
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,409.55,332.26
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,338.29,272.1
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,272.18,214.45
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,197.68,148.74
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,128.99,70.55
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,48.57,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,12.98,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,22.43,10.28
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,35.32,24.66
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,47.95,36.41
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,58.56,46.11
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,68.98,55.37
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,78.01,63.17
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,86.8,70.55
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,92.77,75.32
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,98.58,79.83
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,102.83,82.95
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,108.09,86.88
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,109.34,87.34
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,110.51,87.74
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,110.56,87.24
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,159.37,98.78
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,208.69,128.34
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,261.12,167.5
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,317.28,212.65
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,370.17,256.37
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,424.27,301.42
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,477.77,344.92
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,526.48,383.76
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,574.92,421.18
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,620.38,455.71
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,664.01,488.02
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,704.28,517.45
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,742.28,544.71
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,777.51,570.12
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,810.18,592.51
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,838.86,611.78
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,864.45,629.02
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,882.8,642.35
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,897.57,653.46
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,907.34,661.24
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,913.4,666.7
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,913.43,668.65
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,909.76,668.28
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,900.11,664.28
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,886.92,657.97
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,876.36,652.15
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,850.83,636.1
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,824.25,622.39
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,794.6,606.26
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,755.26,581.59
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,714.02,555.15
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,668.89,525.36
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,619.61,491.56
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,562.82,450.16
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,506.7,407.9
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,441.16,356.74
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,378.47,305.92
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,299.03,239.67
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,223.45,175.25
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,163.21,121.76
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,106.4,54.66
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,38.77,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,10.62,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,19.59,7.71
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.09,19.98
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,40.75,29.91
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,47.71,36.34
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,56.74,44.37
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,61.94,48.84
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,67.07,53.1
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,70.84,56.05
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,74.52,58.86
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,76.94,60.55
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,79.29,62.15
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,80.78,63.01
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,89.13,69.62
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,90.4,70.26
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,142.29,82.77
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,197.47,117.52
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,252.93,160.4
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,306.27,207.04
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,357.49,251.68
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,401.71,291.33
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,428.09,314.56
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,483.62,355.87
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,552.51,407.86
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,601.29,445.23
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,654.08,485.01
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,696.58,516.59
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,737.39,546.49
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,762.21,565.54
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,795.38,589.21
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,825.17,609.75
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,852.07,628.33
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,871.4,642.35
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,887.28,654.17
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,897.36,662.35
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,903.79,668.21
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,904.73,670.33
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,902.05,670.14
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,892.92,665.95
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,892.5,667.88
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,872.48,655.39
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,849.27,640.81
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,821.08,624.98
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,790.14,606.98
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,752.78,583.46
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,713.34,558.04
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,669.47,528.81
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,621.34,495.66
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,565.39,454.34
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,510.0,412.16
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,445.88,361.65
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,384.39,311.4
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,292.72,235.01
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,208.45,163.53
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,148.29,110.31
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,90.67,43.32
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,32.47,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
