Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,956.03,681.14
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,981.65,697.96
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,1003.22,712.34
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,1021.05,725.76
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,1034.81,736.76
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,1040.9,743.05
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,1042.83,746.87
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,1038.12,746.67
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,1029.38,744.05
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,1012.06,735.82
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,1003.88,733.68
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,973.71,715.71
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,940.24,695.59
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,896.01,672.19
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,849.38,646.26
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,792.96,611.2
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,741.4,578.35
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,669.89,529.45
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,599.38,478.81
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,511.6,411.85
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,428.1,343.88
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,321.33,252.47
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,217.76,128.94
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,86.72,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,13.38,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.51,13.04
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,33.09,23.24
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,39.96,29.81
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,46.87,36.16
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,51.97,40.69
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,57.05,45.04
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,65.75,52.44
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,69.66,55.52
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,72.23,57.35
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,78.35,62.18
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,139.7,78.67
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,203.18,121.29
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,271.17,175.47
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,335.19,229.19
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,398.4,282.2
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,461.93,334.0
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,523.41,382.88
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,583.9,429.12
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,641.25,471.69
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,696.82,511.54
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,749.34,548.23
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,799.47,582.19
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,844.5,609.82
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,886.52,635.19
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,922.12,657.23
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,954.02,676.89
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,979.37,692.29
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,1000.7,705.25
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,1017.84,716.88
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,1030.93,726.14
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,1036.34,731.28
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,1037.61,734.0
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,1031.8,733.32
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,1022.0,730.24
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,1016.43,729.95
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,993.47,718.47
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,962.28,700.21
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,927.84,679.75
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,884.4,657.1
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,838.59,631.83
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,786.19,600.53
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,727.41,563.27
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,655.43,514.48
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,584.63,464.15
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,495.38,397.21
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,410.6,328.72
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,301.46,235.39
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,193.23,98.47
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,75.36,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,13.38,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.18,12.46
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,32.41,22.64
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,38.93,28.94
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,45.5,35.03
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,51.0,39.9
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,56.44,44.54
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,65.42,52.16
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,69.63,55.47
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,73.21,58.18
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,82.19,65.48
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,144.05,82.36
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,207.6,126.03
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,270.78,177.38
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,334.7,231.89
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,397.74,285.81
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,460.39,338.15
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,520.18,386.98
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,578.93,433.39
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,634.33,475.84
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,687.98,515.68
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,738.42,552.34
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,786.62,586.52
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,830.34,616.12
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,871.24,643.03
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,912.08,669.75
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,950.07,694.44
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,984.12,716.91
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,1014.61,737.08
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,1032.91,750.6
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,1047.05,761.65
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,1054.34,768.29
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,1057.36,772.78
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,1053.61,774.36
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,1045.68,773.32
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,1030.03,767.2
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,1010.48,758.43
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,982.27,741.24
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,950.73,721.72
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,911.02,701.91
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,868.73,679.34
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,825.46,652.57
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,770.36,615.93
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,702.28,567.49
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,634.65,517.05
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,547.07,447.72
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,462.9,377.39
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,349.32,275.76
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,227.92,91.68
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,87.85,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,7.08,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,17.34,7.6
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,27.24,18.07
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,40.01,29.84
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,52.56,41.25
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,65.3,52.58
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,79.96,65.34
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,88.02,72.08
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,97.6,79.98
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,105.76,86.5
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,118.3,96.65
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,166.47,115.05
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,213.99,149.88
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,260.49,183.4
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,320.47,230.14
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,378.36,277.62
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,441.95,329.21
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,461.86,349.11
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,456.89,347.4
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,456.29,347.45
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,438.21,333.51
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,510.71,388.87
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,581.18,442.14
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,676.73,513.58
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,771.05,583.23
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,717.16,543.44
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,639.25,486.4
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,719.28,545.4
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,781.95,591.11
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,817.36,618.72
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,850.62,645.09
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,789.76,601.36
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,702.46,538.75
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,645.17,498.61
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,585.96,456.05
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,451.05,354.41
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,317.58,250.28
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,321.14,254.92
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,345.85,275.69
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,367.03,296.98
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,405.68,331.97
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,328.43,270.99
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,274.09,227.07
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,217.42,180.33
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,162.12,133.62
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,117.03,94.6
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,61.77,46.76
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,38.97,26.1
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,16.1,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,7.79,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,10.23,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,21.79,10.52
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,33.63,23.52
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,43.86,33.16
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,53.96,42.42
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,55.96,44.26
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,55.87,44.09
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,60.7,48.15
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,61.19,48.32
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,63.73,50.23
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,75.88,50.21
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,143.91,80.87
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,206.84,125.14
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,270.59,178.25
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,334.93,234.4
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,397.95,289.59
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,460.59,343.19
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,521.27,393.89
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,580.91,442.07
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,637.5,486.47
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,692.33,528.17
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,743.44,566.88
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,792.1,602.42
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,836.91,633.27
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,878.73,661.9
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,916.26,687.75
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,950.43,711.31
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,979.15,731.64
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,1004.09,749.8
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,1021.29,763.02
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,1034.34,773.68
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,1042.37,781.33
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,1046.23,786.38
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,1028.74,776.59
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,1007.31,764.32
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,981.07,749.15
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,938.21,722.26
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,872.53,677.79
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,798.92,626.88
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,804.16,634.64
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,796.94,632.84
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,776.14,619.73
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,751.14,603.0
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,675.34,547.18
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,600.8,490.12
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,520.83,425.49
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,451.56,365.88
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,329.91,254.62
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,202.7,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,78.79,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,8.65,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,20.33,9.04
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,32.22,22.39
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,42.5,32.1
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.66,41.41
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,64.95,52.42
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,76.72,62.71
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,82.22,67.27
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,87.72,71.72
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,90.15,73.4
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,99.95,70.99
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,147.24,88.26
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,209.57,130.11
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,272.26,182.57
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,333.59,235.71
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,389.23,284.5
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,443.16,329.87
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,494.56,371.27
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,542.37,408.2
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,588.83,442.8
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,632.94,474.49
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,679.92,508.35
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,725.43,540.44
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,782.24,580.58
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,839.03,620.02
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,875.04,644.67
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,908.18,667.17
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,939.97,688.39
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,977.18,713.18
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,995.21,726.47
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,1023.88,746.99
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,1004.54,736.28
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,995.5,732.73
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,991.61,732.94
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,983.72,730.58
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,987.5,736.38
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,973.63,730.34
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,923.05,697.9
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,857.97,655.16
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,812.77,628.69
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,760.48,595.98
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,613.38,490.14
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,466.32,377.82
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,333.87,273.21
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,214.04,174.56
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,201.84,163.86
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,171.55,137.07
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,128.54,94.97
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,74.44,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,26.09,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,11.02,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.91,8.06
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,28.48,18.99
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,37.35,27.43
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,43.84,33.49
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,48.01,37.29
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,52.24,40.98
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,55.48,43.67
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,58.72,46.28
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,67.97,54.11
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,84.97,54.94
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,147.56,82.53
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,211.97,129.11
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,277.24,184.4
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,343.05,242.66
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,407.31,299.73
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,471.08,355.1
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,533.07,407.63
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,594.06,457.65
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,651.99,503.86
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,708.19,547.39
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,760.3,587.32
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,809.88,623.44
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,855.05,654.92
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,897.13,684.06
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,933.83,710.11
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,966.89,733.69
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,995.25,753.76
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,1019.67,771.24
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,1036.95,783.89
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,1050.02,793.87
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,1057.49,800.07
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,1060.73,803.6
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,1055.94,802.33
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,1046.95,798.4
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,1030.34,789.37
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,1009.85,777.76
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,980.74,759.51
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,948.34,738.89
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,907.34,713.4
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,863.86,685.6
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,819.71,656.27
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,763.86,617.11
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,693.66,565.2
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,624.08,511.27
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,531.2,435.87
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,442.54,359.67
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,319.25,239.28
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,152.03,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,11.02,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.58,7.2
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,30.25,20.59
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,35.86,26.2
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,41.62,31.61
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,45.53,35.17
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,49.5,38.63
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,52.51,41.12
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,61.51,48.82
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,64.62,51.24
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,83.78,52.2
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,147.67,81.18
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,213.21,128.66
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,279.21,184.06
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,345.83,242.11
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,411.12,298.87
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,476.03,353.76
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,538.88,405.23
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,600.55,453.82
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,658.83,498.23
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,715.11,539.61
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,767.76,577.64
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,817.74,611.32
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,863.56,641.01
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,906.2,668.32
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,943.38,692.71
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,976.84,714.66
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,1004.13,732.64
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,1027.34,748.1
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,1044.31,760.26
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,1057.01,769.9
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,1063.43,775.68
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,1065.55,778.92
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,1059.69,778.35
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,1049.63,775.2
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,1032.47,767.28
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,1011.45,756.8
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,982.19,739.27
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,949.65,719.44
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,906.8,696.1
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,871.97,677.53
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,814.34,640.24
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,755.61,600.77
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,682.16,548.24
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,609.7,493.56
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,514.77,417.86
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,432.76,347.55
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,302.71,218.41
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,136.56,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,11.02,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.56,6.24
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,27.74,18.26
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,35.72,25.95
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,41.44,31.32
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,45.72,35.22
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,50.04,39.01
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,53.36,41.78
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,56.67,44.47
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,65.63,52.05
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,86.55,53.44
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,149.62,82.99
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,214.45,130.45
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,280.07,186.02
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,345.99,243.92
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,410.31,300.3
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,473.86,354.55
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,535.47,405.58
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,596.01,453.98
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,653.56,498.8
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,709.29,540.88
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,760.83,579.13
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,809.78,613.42
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,854.75,643.76
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,896.58,671.77
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,932.87,696.74
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,965.55,719.3
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,992.22,737.91
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,1014.9,753.98
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,1032.42,767.53
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,1045.82,778.73
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,1051.83,785.55
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,1053.6,789.75
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,1048.72,789.38
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,1039.72,786.42
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,1022.45,778.34
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,1001.34,767.65
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,970.66,748.39
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,936.78,726.8
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,906.45,710.95
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,862.25,684.38
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,806.49,646.82
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,749.51,606.96
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,676.66,552.81
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,604.71,496.64
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,507.31,416.74
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,423.5,342.86
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,284.52,198.36
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,116.22,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,10.23,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,19.9,5.38
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,29.16,19.48
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,35.38,25.72
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,41.74,31.69
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,49.75,38.95
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,54.3,42.93
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,57.83,45.88
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,61.35,48.75
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,63.91,50.71
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,86.48,52.73
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,155.26,88.38
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,219.42,135.68
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,283.66,189.96
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,348.65,246.78
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,412.26,302.18
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,475.57,355.79
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,536.5,406.0
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,596.33,453.58
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,653.76,497.59
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,709.32,538.72
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,760.45,575.55
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,809.03,608.3
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,853.82,637.59
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,895.49,664.53
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,931.17,687.71
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,963.21,708.47
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,989.09,725.51
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,1010.99,740.08
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,1027.81,752.22
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,1040.52,761.89
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,1045.94,766.87
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,1047.15,769.34
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,1040.58,768.21
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,1029.92,764.52
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,1012.38,755.83
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,991.14,744.7
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,959.55,725.42
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,936.28,711.81
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,891.73,687.33
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,844.91,660.2
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,783.95,620.57
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,722.2,578.67
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,644.25,521.96
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,574.99,468.8
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,456.79,373.63
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,346.31,278.35
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,214.2,138.49
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,59.6,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,8.65,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,20.65,4.39
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,32.22,22.07
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,39.36,29.27
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,46.59,36.04
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,51.33,40.39
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,56.17,44.62
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,59.27,47.18
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,67.48,54.14
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,70.53,56.44
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,95.06,59.12
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,156.39,89.66
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,219.99,136.19
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,284.65,189.8
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,352.84,247.66
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,415.69,300.82
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,478.44,352.37
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,539.36,401.21
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,599.31,447.61
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,656.11,490.08
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,711.15,529.9
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,762.42,566.45
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,811.24,599.68
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,855.25,628.03
