Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,30,656.0,140.0,1.1,17.0,452.0,847.76,649.28
2018,11,18,13,45,641.5,135.0,0.95,17.1,425.5,836.52,640.05
2018,11,18,14,0,627.0,130.0,0.8,17.2,399.0,821.89,628.59
2018,11,18,14,15,604.5,124.0,0.65,17.1,367.0,795.08,609.2
2018,11,18,14,30,582.0,118.0,0.5,17.0,335.0,759.68,583.86
2018,11,18,14,45,550.5,110.0,0.3,16.9,298.0,717.55,552.84
2018,11,18,15,0,519.0,102.0,0.1,16.8,261.0,673.71,520.61
2018,11,18,15,15,393.0,88.5,0.1,16.8,199.0,530.87,418.29
2018,11,18,15,30,267.0,75.0,0.1,16.8,137.0,390.55,312.79
2018,11,18,15,45,220.0,63.5,0.35,15.55,107.5,307.15,250.14
2018,11,18,16,0,173.0,52.0,0.6,14.3,78.0,249.64,202.97
2018,11,18,16,15,117.5,37.5,0.7,13.65,52.5,181.64,141.7
2018,11,18,16,30,62.0,23.0,0.8,13.0,27.0,103.62,38.54
2018,11,18,16,45,34.0,12.0,0.9,12.4,14.0,36.09,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,2.0,1.25,4.7,2.0,0.0,0.0
2018,11,19,7,0,0.0,4.0,1.2,4.7,4.0,3.15,0.0
2018,11,19,7,15,0.0,12.5,1.3,5.5,12.5,9.51,0.0
2018,11,19,7,30,0.0,21.0,1.4,6.3,21.0,16.01,8.05
2018,11,19,7,45,0.0,31.0,1.5,7.1,31.0,23.68,15.6
2018,11,19,8,0,0.0,41.0,1.6,7.9,41.0,31.36,22.84
2018,11,19,8,15,31.5,63.0,1.7,8.6,71.5,48.75,36.17
2018,11,19,8,30,63.0,85.0,1.8,9.3,102.0,70.94,53.44
2018,11,19,8,45,185.5,104.5,1.95,9.95,165.0,115.49,85.9
2018,11,19,9,0,308.0,124.0,2.1,10.6,228.0,174.23,131.58
2018,11,19,9,15,372.5,129.0,2.1,11.3,268.0,225.23,174.23
2018,11,19,9,30,437.0,134.0,2.1,12.0,308.0,279.51,220.11
2018,11,19,9,45,586.5,116.0,2.1,12.7,368.5,360.74,286.56
2018,11,19,10,0,736.0,98.0,2.1,13.4,429.0,451.95,360.67
2018,11,19,10,15,694.5,112.0,2.0,13.95,437.5,488.63,391.56
2018,11,19,10,30,653.0,126.0,1.9,14.5,446.0,519.57,416.66
2018,11,19,10,45,603.0,142.5,1.85,15.05,445.5,541.77,433.95
2018,11,19,11,0,553.0,159.0,1.8,15.6,445.0,551.06,440.72
2018,11,19,11,15,558.0,160.0,1.7,16.0,453.5,585.52,466.5
2018,11,19,11,30,563.0,161.0,1.6,16.4,462.0,618.7,490.47
2018,11,19,11,45,560.0,162.5,1.55,16.75,462.5,644.6,508.9
2018,11,19,12,0,557.0,164.0,1.5,17.1,463.0,668.39,525.52
2018,11,19,12,15,559.0,161.5,1.4,17.25,459.0,689.89,540.43
2018,11,19,12,30,561.0,159.0,1.3,17.4,455.0,709.28,553.61
2018,11,19,12,45,441.5,182.0,1.25,17.6,411.5,643.43,503.51
2018,11,19,13,0,322.0,205.0,1.2,17.8,368.0,549.08,432.84
2018,11,19,13,15,344.0,193.0,1.15,17.8,361.0,565.83,447.13
2018,11,19,13,30,366.0,181.0,1.1,17.8,354.0,581.48,459.6
2018,11,19,13,45,289.0,179.0,1.05,17.85,310.5,511.57,406.4
2018,11,19,14,0,212.0,177.0,1.0,17.9,267.0,416.96,334.43
2018,11,19,14,15,224.0,161.5,0.85,17.65,250.0,436.55,350.52
2018,11,19,14,30,236.0,146.0,0.7,17.4,233.0,431.99,347.55
2018,11,19,14,45,136.5,124.5,0.6,17.2,173.5,286.03,232.51
2018,11,19,15,0,37.0,103.0,0.5,17.0,114.0,143.7,115.64
2018,11,19,15,15,30.5,82.5,0.5,17.0,91.0,113.79,91.31
2018,11,19,15,30,24.0,62.0,0.5,17.0,68.0,83.54,65.79
2018,11,19,15,45,19.0,49.5,0.5,16.35,53.5,65.96,50.67
2018,11,19,16,0,14.0,37.0,0.5,15.7,39.0,48.19,35.12
2018,11,19,16,15,13.0,26.0,0.45,15.45,27.5,35.93,23.59
2018,11,19,16,30,12.0,15.0,0.4,15.2,16.0,22.11,2.4
2018,11,19,16,45,10.0,8.0,0.4,14.95,8.5,14.13,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,45,37.0,4.5,0.75,5.65,5.0,0.0,0.0
2018,11,20,7,0,74.0,9.0,0.8,5.4,10.0,7.08,0.0
2018,11,20,7,15,212.5,21.0,0.85,5.95,39.0,17.34,0.0
2018,11,20,7,30,351.0,33.0,0.9,6.5,68.0,27.4,17.55
2018,11,20,7,45,454.5,40.5,0.9,7.0,109.0,33.61,24.46
2018,11,20,8,0,558.0,48.0,0.9,7.5,150.0,40.0,30.69
2018,11,20,8,15,613.0,53.5,0.9,8.1,192.0,67.24,38.86
2018,11,20,8,30,668.0,59.0,0.9,8.7,234.0,119.86,69.76
2018,11,20,8,45,703.5,63.0,0.9,9.3,273.5,177.02,114.72
2018,11,20,9,0,739.0,67.0,0.9,9.9,313.0,235.46,165.32
2018,11,20,9,15,747.5,74.0,0.8,10.7,346.0,292.57,216.8
2018,11,20,9,30,756.0,81.0,0.7,11.5,379.0,350.03,267.61
2018,11,20,9,45,752.0,90.0,0.6,12.25,405.5,404.11,314.15
2018,11,20,10,0,748.0,99.0,0.5,13.0,432.0,457.74,358.07
2018,11,20,10,15,763.0,100.5,0.5,13.8,456.0,512.36,401.38
2018,11,20,10,30,778.0,102.0,0.5,14.6,480.0,566.98,443.01
2018,11,20,10,45,789.0,102.0,0.55,15.4,497.0,615.09,479.08
2018,11,20,11,0,800.0,102.0,0.6,16.2,514.0,663.93,514.59
2018,11,20,11,15,786.5,107.0,0.8,16.9,518.0,702.49,543.69
2018,11,20,11,30,773.0,112.0,1.0,17.6,522.0,735.08,567.97
2018,11,20,11,45,684.0,132.5,1.2,18.3,496.5,720.67,558.08
2018,11,20,12,0,595.0,153.0,1.4,19.0,471.0,696.25,540.74
2018,11,20,12,15,556.0,162.0,1.45,19.25,456.5,687.25,534.69
2018,11,20,12,30,517.0,171.0,1.5,19.5,442.0,682.82,531.38
2018,11,20,12,45,555.5,155.0,1.55,19.75,440.0,717.27,557.36
2018,11,20,13,0,594.0,139.0,1.6,20.0,438.0,760.89,588.28
2018,11,20,13,15,539.0,147.0,1.6,20.0,410.0,721.31,560.48
2018,11,20,13,30,484.0,155.0,1.6,20.0,382.0,688.48,537.89
2018,11,20,13,45,478.5,145.5,1.55,20.05,359.0,679.79,532.49
2018,11,20,14,0,473.0,136.0,1.5,20.1,336.0,668.65,524.89
2018,11,20,14,15,553.5,110.5,1.3,19.85,327.0,729.32,568.09
2018,11,20,14,30,634.0,85.0,1.1,19.6,318.0,778.14,600.86
2018,11,20,14,45,632.5,79.5,0.9,19.3,291.0,767.09,591.25
2018,11,20,15,0,631.0,74.0,0.7,19.0,264.0,753.24,579.74
2018,11,20,15,15,478.5,74.5,0.7,19.0,206.5,599.99,470.71
2018,11,20,15,30,326.0,75.0,0.7,19.0,149.0,445.94,356.58
2018,11,20,15,45,300.0,61.5,0.75,17.75,118.5,399.7,321.83
2018,11,20,16,0,274.0,48.0,0.8,16.5,88.0,353.74,283.57
2018,11,20,16,15,193.0,35.0,0.85,15.95,58.5,263.09,202.05
2018,11,20,16,30,112.0,22.0,0.9,15.4,29.0,157.34,39.9
2018,11,20,16,45,56.0,11.0,0.95,14.9,14.5,52.55,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,1.7,10.3,1.0,0.79,0.0
2018,11,21,7,15,2.0,4.0,1.85,10.7,4.0,3.13,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.1,7.0,5.3,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.55,9.0,6.82,0.35
2018,11,21,8,0,0.0,11.0,2.2,12.0,11.0,8.34,1.81
2018,11,21,8,15,0.0,12.0,2.3,12.2,12.0,9.1,2.21
2018,11,21,8,30,0.0,13.0,2.4,12.4,13.0,9.87,2.9
2018,11,21,8,45,0.0,15.5,2.5,12.65,15.5,11.78,4.56
2018,11,21,9,0,0.0,18.0,2.6,12.9,18.0,13.69,6.2
2018,11,21,9,15,0.0,22.0,2.8,13.3,22.0,16.75,8.82
2018,11,21,9,30,0.0,26.0,3.0,13.7,26.0,19.82,11.41
2018,11,21,9,45,4.5,64.5,3.2,14.05,66.5,51.28,38.18
2018,11,21,10,0,9.0,103.0,3.4,14.4,107.0,84.05,65.77
2018,11,21,10,15,6.5,113.5,3.65,14.95,116.5,91.89,72.13
2018,11,21,10,30,4.0,124.0,3.9,15.5,126.0,99.64,78.34
2018,11,21,10,45,21.0,156.5,4.15,16.0,167.0,138.41,110.58
2018,11,21,11,0,38.0,189.0,4.4,16.5,208.0,191.8,154.5
2018,11,21,11,15,46.5,200.5,4.5,16.65,224.5,212.89,171.76
2018,11,21,11,30,55.0,212.0,4.6,16.8,241.0,235.26,190.09
2018,11,21,11,45,37.5,193.0,4.7,17.0,213.0,205.64,165.54
2018,11,21,12,0,20.0,174.0,4.8,17.2,185.0,160.71,128.36
2018,11,21,12,15,51.5,160.5,4.7,17.1,187.5,189.87,153.65
2018,11,21,12,30,83.0,147.0,4.6,17.0,190.0,224.51,183.28
2018,11,21,12,45,88.0,154.0,4.5,16.95,199.0,241.34,197.27
2018,11,21,13,0,93.0,161.0,4.4,16.9,208.0,258.69,211.69
2018,11,21,13,15,46.5,105.5,4.2,16.75,129.0,137.97,111.72
2018,11,21,13,30,0.0,50.0,4.0,16.6,50.0,38.28,26.68
2018,11,21,13,45,0.0,41.5,3.8,16.45,41.5,31.73,21.25
2018,11,21,14,0,0.0,33.0,3.6,16.3,33.0,25.19,15.77
2018,11,21,14,15,0.0,32.5,3.35,16.1,32.5,24.8,15.49
2018,11,21,14,30,0.0,32.0,3.1,15.9,32.0,24.41,15.21
2018,11,21,14,45,34.5,49.5,2.9,15.75,60.0,86.87,70.09
2018,11,21,15,0,69.0,67.0,2.7,15.6,88.0,143.53,119.24
2018,11,21,15,15,34.5,49.5,2.7,15.6,60.0,75.39,60.21
2018,11,21,15,30,0.0,32.0,2.7,15.6,32.0,24.4,15.14
2018,11,21,15,45,0.0,25.0,2.35,15.05,25.0,19.03,10.49
2018,11,21,16,0,0.0,18.0,2.0,14.5,18.0,13.68,5.8
2018,11,21,16,15,0.0,12.0,1.85,13.95,12.0,9.11,1.59
2018,11,21,16,30,0.0,6.0,1.7,13.4,6.0,4.54,0.0
2018,11,21,16,45,0.0,3.0,1.55,12.9,3.0,2.36,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,6,45,35.0,4.0,1.5,8.45,4.0,0.0,0.0
2018,11,22,7,0,70.0,8.0,1.5,8.5,8.0,6.29,0.0
2018,11,22,7,15,236.5,18.5,1.75,9.3,37.0,15.32,0.0
2018,11,22,7,30,403.0,29.0,2.0,10.1,66.0,24.3,14.09
2018,11,22,7,45,495.5,35.0,2.25,10.9,105.5,29.41,20.2
2018,11,22,8,0,588.0,41.0,2.5,11.7,145.0,37.64,27.93
2018,11,22,8,15,644.5,45.0,2.65,12.1,186.5,63.69,34.89
2018,11,22,8,30,701.0,49.0,2.8,12.5,228.0,116.38,64.69
2018,11,22,8,45,738.0,52.0,2.95,12.9,267.5,171.81,107.84
2018,11,22,9,0,775.0,55.0,3.1,13.3,307.0,231.39,159.78
2018,11,22,9,15,718.0,65.0,3.2,13.65,319.0,274.39,203.13
2018,11,22,9,30,661.0,75.0,3.3,14.0,331.0,308.91,238.59
2018,11,22,9,45,633.0,95.0,3.4,14.4,355.5,358.9,284.25
2018,11,22,10,0,605.0,115.0,3.5,14.8,380.0,404.78,324.86
2018,11,22,10,15,577.0,127.0,3.6,15.1,391.0,439.31,355.19
2018,11,22,10,30,549.0,139.0,3.7,15.4,402.0,463.36,376.26
2018,11,22,10,45,724.0,102.0,3.75,15.75,461.5,574.99,466.16
2018,11,22,11,0,899.0,65.0,3.8,16.1,521.0,682.77,551.45
2018,11,22,11,15,903.0,65.0,3.9,16.25,530.5,727.95,585.64
2018,11,22,11,30,907.0,65.0,4.0,16.4,540.0,770.82,617.05
2018,11,22,11,45,908.0,64.5,4.1,16.6,542.0,808.22,644.15
2018,11,22,12,0,909.0,64.0,4.2,16.8,544.0,842.7,669.09
2018,11,22,12,15,779.0,96.5,4.3,16.85,505.0,810.19,645.52
2018,11,22,12,30,649.0,129.0,4.4,16.9,466.0,762.84,611.48
2018,11,22,12,45,535.5,155.0,4.55,16.9,428.5,697.75,564.01
2018,11,22,13,0,422.0,181.0,4.7,16.9,391.0,636.47,516.32
2018,11,22,13,15,312.0,187.0,4.8,16.8,339.0,527.46,431.46
2018,11,22,13,30,202.0,193.0,4.9,16.7,287.0,414.9,341.23
2018,11,22,13,45,163.5,183.5,5.0,16.55,256.5,372.01,307.0
2018,11,22,14,0,125.0,174.0,5.1,16.4,226.0,328.02,271.09
2018,11,22,14,15,79.0,149.5,5.1,16.1,181.5,233.61,193.32
2018,11,22,14,30,33.0,125.0,5.1,15.8,137.0,160.37,131.25
2018,11,22,14,45,59.0,114.5,5.1,15.5,133.0,176.79,146.61
2018,11,22,15,0,85.0,104.0,5.1,15.2,129.0,212.22,177.47
2018,11,22,15,15,131.5,88.5,5.1,15.2,121.0,238.56,201.08
2018,11,22,15,30,178.0,73.0,5.1,15.2,113.0,282.15,237.81
2018,11,22,15,45,146.0,59.0,4.6,14.35,87.0,233.49,195.2
2018,11,22,16,0,114.0,45.0,4.1,13.5,61.0,185.65,152.33
2018,11,22,16,15,75.0,30.5,3.9,13.1,39.5,131.59,100.52
2018,11,22,16,30,36.0,16.0,3.7,12.7,18.0,53.52,1.89
2018,11,22,16,45,18.0,8.0,3.55,12.3,9.0,20.41,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,11.5,1.0,0.79,0.0
2018,11,23,7,15,0.0,5.5,1.65,11.75,5.5,4.16,0.0
2018,11,23,7,30,0.0,10.0,1.8,12.0,10.0,7.58,0.36
2018,11,23,7,45,0.0,15.5,1.95,12.2,15.5,11.77,4.64
2018,11,23,8,0,0.0,21.0,2.1,12.4,21.0,15.97,8.58
2018,11,23,8,15,0.0,22.0,2.25,12.6,22.0,16.73,8.76
2018,11,23,8,30,0.0,23.0,2.4,12.8,23.0,17.5,9.48
2018,11,23,8,45,0.0,26.5,2.55,13.0,26.5,20.18,11.81
2018,11,23,9,0,0.0,30.0,2.7,13.2,30.0,22.87,14.11
2018,11,23,9,15,0.0,53.5,2.9,13.45,53.5,40.94,29.61
2018,11,23,9,30,0.0,77.0,3.1,13.7,77.0,59.16,45.07
2018,11,23,9,45,0.0,79.5,3.3,13.95,79.5,61.11,46.6
2018,11,23,10,0,0.0,82.0,3.5,14.2,82.0,63.07,48.12
2018,11,23,10,15,0.0,81.0,3.7,14.45,81.0,62.25,47.3
2018,11,23,10,30,0.0,80.0,3.9,14.7,80.0,61.48,46.53
2018,11,23,10,45,0.0,70.0,4.1,14.95,70.0,53.74,39.9
2018,11,23,11,0,0.0,60.0,4.3,15.2,60.0,46.02,33.31
2018,11,23,11,15,0.0,92.5,4.45,15.3,92.5,71.45,54.65
2018,11,23,11,30,0.0,125.0,4.6,15.4,125.0,98.97,77.56
2018,11,23,11,45,0.5,100.5,4.7,15.5,101.0,78.56,60.49
2018,11,23,12,0,1.0,76.0,4.8,15.6,77.0,59.23,44.32
2018,11,23,12,15,1.0,87.5,4.75,15.55,88.5,68.2,51.87
2018,11,23,12,30,1.0,99.0,4.7,15.5,100.0,78.05,60.15
2018,11,23,12,45,2.5,113.5,4.6,15.4,115.0,92.44,72.31
2018,11,23,13,0,4.0,128.0,4.5,15.3,130.0,107.75,85.25
2018,11,23,13,15,5.5,116.0,4.55,15.35,118.5,98.68,77.84
2018,11,23,13,30,7.0,104.0,4.6,15.4,107.0,89.64,70.46
2018,11,23,13,45,3.5,80.5,4.6,15.4,82.0,65.36,49.97
2018,11,23,14,0,0.0,57.0,4.6,15.4,57.0,43.66,31.52
2018,11,23,14,15,4.5,63.0,4.55,15.35,64.5,52.72,39.52
2018,11,23,14,30,9.0,69.0,4.5,15.3,72.0,61.77,47.52
2018,11,23,14,45,4.5,47.5,4.45,15.2,49.0,40.7,29.42
2018,11,23,15,0,0.0,26.0,4.4,15.1,26.0,19.8,11.33
2018,11,23,15,15,0.0,32.0,4.4,15.1,32.0,24.39,15.24
2018,11,23,15,30,0.0,38.0,4.4,15.1,38.0,29.02,19.09
2018,11,23,15,45,0.0,29.0,4.25,14.8,29.0,22.11,13.07
2018,11,23,16,0,0.0,20.0,4.1,14.5,20.0,15.21,7.03
2018,11,23,16,15,1.0,13.5,4.05,14.35,13.5,11.11,3.1
2018,11,23,16,30,2.0,7.0,4.0,14.2,7.0,6.94,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.1,3.5,3.54,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.5,2.05,11.4,3.5,0.0,0.0
2018,11,24,7,0,68.0,7.0,2.1,11.4,7.0,5.51,0.0
2018,11,24,7,15,232.5,16.5,2.35,11.85,33.5,12.98,0.0
2018,11,24,7,30,397.0,26.0,2.6,12.3,60.0,21.8,11.21
2018,11,24,7,45,492.0,31.5,2.85,12.75,98.5,28.87,19.41
2018,11,24,8,0,587.0,37.0,3.1,13.2,137.0,34.19,24.63
2018,11,24,8,15,643.0,41.0,3.1,13.45,177.5,59.13,31.34
2018,11,24,8,30,699.0,45.0,3.1,13.7,218.0,111.39,60.43
2018,11,24,8,45,736.0,47.5,3.1,14.0,257.0,165.97,102.57
2018,11,24,9,0,773.0,50.0,3.1,14.3,296.0,224.66,153.56
2018,11,24,9,15,797.5,51.5,3.05,14.65,331.0,283.19,206.93
2018,11,24,9,30,822.0,53.0,3.0,15.0,366.0,342.51,261.0
2018,11,24,9,45,787.5,63.5,2.95,15.35,382.5,389.9,305.39
2018,11,24,10,0,753.0,74.0,2.9,15.7,399.0,432.09,343.74
2018,11,24,10,15,576.5,108.5,2.9,16.05,365.5,420.43,338.19
2018,11,24,10,30,400.0,143.0,2.9,16.4,332.0,381.35,308.71
2018,11,24,10,45,284.5,177.0,2.85,16.8,314.0,353.97,286.85
2018,11,24,11,0,169.0,211.0,2.8,17.2,296.0,315.16,254.55
2018,11,24,11,15,263.5,199.0,2.7,17.4,334.0,396.17,320.34
2018,11,24,11,30,358.0,187.0,2.6,17.6,372.0,469.99,379.21
2018,11,24,11,45,404.5,172.5,2.55,17.8,382.5,528.68,424.59
2018,11,24,12,0,451.0,158.0,2.5,18.0,393.0,570.8,457.32
2018,11,24,12,15,639.0,120.0,2.45,18.05,449.5,719.87,569.99
2018,11,24,12,30,827.0,82.0,2.4,18.1,506.0,859.21,668.38
2018,11,24,12,45,817.5,83.0,2.35,18.15,493.5,875.31,678.22
2018,11,24,13,0,808.0,84.0,2.3,18.2,481.0,887.81,686.81
2018,11,24,13,15,744.0,94.5,2.3,18.15,449.0,862.48,669.85
2018,11,24,13,30,680.0,105.0,2.3,18.1,417.0,827.13,646.13
2018,11,24,13,45,736.0,87.0,2.25,18.05,407.0,867.95,675.94
2018,11,24,14,0,792.0,69.0,2.2,18.0,397.0,899.62,698.4
2018,11,24,14,15,773.0,66.5,2.15,17.75,365.5,880.84,686.18
2018,11,24,14,30,754.0,64.0,2.1,17.5,334.0,858.78,671.96
2018,11,24,14,45,678.0,66.5,2.05,17.3,289.5,791.74,625.11
2018,11,24,15,0,602.0,69.0,2.0,17.1,245.0,717.22,571.78
2018,11,24,15,15,556.5,62.5,2.0,17.1,206.5,658.29,528.13
2018,11,24,15,30,511.0,56.0,2.0,17.1,168.0,598.53,481.75
2018,11,24,15,45,504.5,46.5,1.5,15.85,137.0,570.07,456.13
2018,11,24,16,0,498.0,37.0,1.0,14.6,106.0,540.28,425.14
2018,11,24,16,15,372.0,29.0,1.0,13.9,70.0,410.15,307.14
2018,11,24,16,30,246.0,21.0,1.0,13.2,34.0,261.85,0.0
2018,11,24,16,45,123.0,10.5,1.0,12.5,17.0,104.75,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,6,45,30.0,3.0,1.05,7.7,3.0,0.0,0.0
2018,11,25,7,0,60.0,6.0,1.1,7.6,6.0,4.72,0.0
2018,11,25,7,15,221.0,16.5,1.2,8.15,32.0,12.98,0.0
2018,11,25,7,30,382.0,27.0,1.3,8.7,58.0,22.63,11.61
2018,11,25,7,45,468.0,34.0,1.35,9.25,95.5,28.5,19.37
2018,11,25,8,0,554.0,41.0,1.4,9.8,133.0,34.48,25.26
2018,11,25,8,15,627.0,44.5,1.5,10.35,176.0,60.92,33.93
2018,11,25,8,30,700.0,48.0,1.6,10.9,219.0,113.4,62.8
2018,11,25,8,45,714.5,54.0,1.65,11.45,254.5,167.53,105.54
2018,11,25,9,0,729.0,60.0,1.7,12.0,290.0,223.17,154.67
2018,11,25,9,15,776.5,59.0,1.8,12.6,329.5,282.95,207.87
2018,11,25,9,30,824.0,58.0,1.9,13.2,369.0,347.09,264.9
2018,11,25,9,45,839.5,60.5,2.0,13.75,399.5,405.71,317.32
2018,11,25,10,0,855.0,63.0,2.1,14.3,430.0,464.77,368.61
2018,11,25,10,15,866.5,64.0,2.15,14.7,453.5,520.37,415.73
2018,11,25,10,30,878.0,65.0,2.2,15.1,477.0,575.4,460.9
2018,11,25,10,45,885.0,66.0,2.2,15.5,494.0,626.82,501.71
2018,11,25,11,0,892.0,67.0,2.2,15.9,511.0,676.73,540.16
2018,11,25,11,15,896.0,67.5,2.2,16.25,521.0,722.19,573.6
2018,11,25,11,30,900.0,68.0,2.2,16.6,531.0,765.41,603.52
2018,11,25,11,45,900.0,68.5,2.2,16.95,533.5,803.05,629.13
2018,11,25,12,0,900.0,69.0,2.2,17.3,536.0,837.8,652.55
2018,11,25,12,15,900.5,67.5,2.2,17.45,531.0,867.47,672.79
2018,11,25,12,30,901.0,66.0,2.2,17.6,526.0,893.92,690.83
2018,11,25,12,45,898.5,65.0,2.15,17.75,514.0,914.98,704.69
2018,11,25,13,0,896.0,64.0,2.1,17.9,502.0,932.53,716.22
2018,11,25,13,15,888.0,63.0,2.0,17.95,482.5,941.3,721.55
2018,11,25,13,30,880.0,62.0,1.9,18.0,463.0,946.35,724.5
2018,11,25,13,45,867.5,60.0,1.85,18.0,436.5,941.93,721.85
2018,11,25,14,0,855.0,58.0,1.8,18.0,410.0,933.84,716.86
2018,11,25,14,15,836.5,56.5,1.75,17.85,378.0,917.1,706.35
2018,11,25,14,30,818.0,55.0,1.7,17.7,346.0,897.11,693.52
2018,11,25,14,45,791.5,52.0,1.65,17.55,309.0,874.86,678.76
2018,11,25,15,0,765.0,49.0,1.6,17.4,272.0,838.68,653.59
2018,11,25,15,15,647.5,53.0,1.6,17.4,222.0,723.11,570.79
2018,11,25,15,30,530.0,57.0,1.6,17.4,172.0,617.31,492.17
2018,11,25,15,45,359.5,52.5,1.15,16.25,123.0,439.86,354.43
2018,11,25,16,0,189.0,48.0,0.7,15.1,74.0,280.63,224.57
2018,11,25,16,15,158.5,33.0,0.7,14.85,49.5,232.62,174.21
2018,11,25,16,30,128.0,18.0,0.7,14.6,25.0,159.55,0.0
2018,11,25,16,45,64.0,9.0,0.7,14.35,12.5,57.3,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.15,5.8,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,5.9,4.0,3.15,0.0
2018,11,26,7,15,32.5,16.5,1.25,6.65,18.0,12.98,0.0
2018,11,26,7,30,41.0,29.0,1.4,7.4,32.0,21.59,10.32
2018,11,26,7,45,70.0,44.5,1.5,8.2,54.0,32.7,23.06
2018,11,26,8,0,99.0,60.0,1.6,9.0,76.0,43.71,33.54
2018,11,26,8,15,124.5,76.5,1.55,9.5,102.5,60.27,43.96
2018,11,26,8,30,150.0,93.0,1.5,10.0,129.0,85.49,62.08
2018,11,26,8,45,150.5,109.0,1.5,10.5,150.5,109.93,82.41
2018,11,26,9,0,151.0,125.0,1.5,11.0,172.0,134.8,104.07
2018,11,26,9,15,173.0,138.5,1.55,11.7,198.5,164.13,128.93
2018,11,26,9,30,195.0,152.0,1.6,12.4,225.0,196.27,156.25
2018,11,26,9,45,287.5,154.0,1.6,13.05,271.5,256.47,205.45
2018,11,26,10,0,380.0,156.0,1.6,13.7,318.0,330.04,265.29
2018,11,26,10,15,419.5,158.0,1.6,14.15,346.0,378.26,304.79
2018,11,26,10,30,459.0,160.0,1.6,14.6,374.0,429.78,346.3
2018,11,26,10,45,435.5,172.0,1.55,15.1,381.0,455.07,365.98
2018,11,26,11,0,412.0,184.0,1.5,15.6,388.0,477.25,382.69
2018,11,26,11,15,357.5,199.5,1.5,15.9,379.0,462.86,371.36
2018,11,26,11,30,303.0,215.0,1.5,16.2,370.0,458.03,366.88
2018,11,26,11,45,265.0,220.5,1.5,16.55,356.5,450.66,360.51
2018,11,26,12,0,227.0,226.0,1.5,16.9,343.0,421.27,337.44
2018,11,26,12,15,218.0,223.5,1.5,17.15,335.0,422.17,338.24
2018,11,26,12,30,209.0,221.0,1.5,17.4,327.0,421.85,337.89
2018,11,26,12,45,321.0,194.5,1.55,17.7,353.0,523.0,417.72
2018,11,26,13,0,433.0,168.0,1.6,18.0,379.0,630.31,499.24
2018,11,26,13,15,376.0,173.5,1.55,17.9,351.5,570.98,454.43
2018,11,26,13,30,319.0,179.0,1.5,17.8,324.0,532.76,425.57
2018,11,26,13,45,373.5,158.5,1.45,17.65,318.5,590.74,470.98
2018,11,26,14,0,428.0,138.0,1.4,17.5,313.0,625.03,498.16
2018,11,26,14,15,492.0,114.0,1.25,17.0,300.0,661.22,525.34
2018,11,26,14,30,556.0,90.0,1.1,16.5,287.0,705.12,557.03
2018,11,26,14,45,523.0,85.0,0.95,15.95,254.5,664.78,527.24
2018,11,26,15,0,490.0,80.0,0.8,15.4,222.0,622.43,496.14
2018,11,26,15,15,383.0,76.0,0.8,15.4,177.0,503.18,406.77
2018,11,26,15,30,276.0,72.0,0.8,15.4,132.0,395.69,322.75
2018,11,26,15,45,293.0,56.0,0.8,14.65,107.0,385.71,314.34
2018,11,26,16,0,310.0,40.0,0.8,13.9,82.0,378.1,303.55
2018,11,26,16,15,261.5,30.0,0.85,13.6,56.5,317.0,237.3
2018,11,26,16,30,213.0,20.0,0.9,13.3,31.0,232.58,0.0
2018,11,26,16,45,106.5,10.0,0.9,13.0,15.5,91.46,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.35,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.5,3.0,0.0,0.0
2018,11,27,7,15,10.0,9.0,1.05,7.9,9.0,7.08,0.0
2018,11,27,7,30,0.0,15.0,1.0,8.3,15.0,11.42,2.4
2018,11,27,7,45,0.0,23.0,0.95,8.65,23.0,17.53,9.71
2018,11,27,8,0,0.0,31.0,0.9,9.0,31.0,23.66,15.62
2018,11,27,8,15,0.0,39.0,1.0,9.5,39.0,29.8,20.25
2018,11,27,8,30,0.0,47.0,1.1,10.0,47.0,35.95,25.69
2018,11,27,8,45,15.5,71.5,1.2,10.55,76.5,58.09,44.16
2018,11,27,9,0,31.0,96.0,1.3,11.1,106.0,82.27,64.26
2018,11,27,9,15,17.5,97.5,1.4,11.45,103.0,80.06,62.91
2018,11,27,9,30,4.0,99.0,1.5,11.8,100.0,77.94,61.39
2018,11,27,9,45,7.0,89.0,1.55,12.15,91.5,71.49,55.74
2018,11,27,10,0,10.0,79.0,1.6,12.5,83.0,65.27,50.35
2018,11,27,10,15,5.0,75.5,1.7,12.7,77.5,60.53,46.26
2018,11,27,10,30,0.0,72.0,1.8,12.9,72.0,55.27,41.65
2018,11,27,10,45,0.0,74.0,1.9,13.15,74.0,56.83,42.88
2018,11,27,11,0,0.0,76.0,2.0,13.4,76.0,58.38,44.11
2018,11,27,11,15,1.5,94.5,2.1,13.45,95.5,74.22,57.47
2018,11,27,11,30,3.0,113.0,2.2,13.5,115.0,91.06,71.6
2018,11,27,11,45,5.5,142.0,2.3,13.6,145.0,118.89,94.87
2018,11,27,12,0,8.0,171.0,2.4,13.7,175.0,148.71,119.61
2018,11,27,12,15,14.0,155.5,2.5,13.8,162.5,140.17,112.77
2018,11,27,12,30,20.0,140.0,2.6,13.9,150.0,144.02,116.33
2018,11,27,12,45,12.0,98.0,2.7,14.0,104.0,87.5,68.96
2018,11,27,13,0,4.0,56.0,2.8,14.1,58.0,46.65,34.25
2018,11,27,13,15,8.0,82.5,2.8,14.2,86.0,71.01,55.12
2018,11,27,13,30,12.0,109.0,2.8,14.3,114.0,99.41,79.25
2018,11,27,13,45,17.5,97.5,2.8,14.4,104.5,104.73,84.08
2018,11,27,14,0,23.0,86.0,2.8,14.5,95.0,99.1,79.74
2018,11,27,14,15,23.5,94.0,2.45,14.25,102.5,109.95,89.09
2018,11,27,14,30,24.0,102.0,2.1,14.0,110.0,122.67,99.96
2018,11,27,14,45,14.5,85.5,1.7,13.75,90.0,85.14,67.94
2018,11,27,15,0,5.0,69.0,1.3,13.5,70.0,60.26,46.4
2018,11,27,15,15,2.5,47.5,1.3,13.5,48.0,38.7,27.79
2018,11,27,15,30,0.0,26.0,1.3,13.5,26.0,19.79,11.35
2018,11,27,15,45,0.0,21.0,1.05,13.0,21.0,15.97,7.98
2018,11,27,16,0,0.0,16.0,0.8,12.5,16.0,12.15,4.56
2018,11,27,16,15,4.5,11.0,0.8,12.3,11.0,12.45,4.18
2018,11,27,16,30,9.0,6.0,0.8,12.1,6.0,13.81,0.0
2018,11,27,16,45,4.5,3.0,0.75,11.9,3.0,5.89,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.55,11.25,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.6,11.2,1.0,0.0,0.0
2018,11,28,7,15,32.5,12.5,0.65,11.5,15.0,9.83,0.0
2018,11,28,7,30,65.0,24.0,0.7,11.8,29.0,18.09,6.24
2018,11,28,7,45,98.0,38.5,0.8,12.15,51.5,28.61,18.97
2018,11,28,8,0,131.0,53.0,0.9,12.5,74.0,38.97,28.82
2018,11,28,8,15,148.0,66.5,0.95,12.85,96.5,54.03,37.73
2018,11,28,8,30,165.0,80.0,1.0,13.2,119.0,78.31,54.64
2018,11,28,8,45,146.5,92.0,1.1,13.55,131.0,96.24,70.04
2018,11,28,9,0,128.0,104.0,1.2,13.9,143.0,112.94,85.48
2018,11,28,9,15,198.0,120.0,1.15,14.2,189.0,160.1,123.51
2018,11,28,9,30,268.0,136.0,1.1,14.5,235.0,212.87,166.68
2018,11,28,9,45,261.0,143.0,1.05,14.75,246.0,235.46,186.84
2018,11,28,10,0,254.0,150.0,1.0,15.0,257.0,256.99,205.66
2018,11,28,10,15,234.5,165.0,1.0,15.35,268.0,278.71,223.96
2018,11,28,10,30,215.0,180.0,1.0,15.7,279.0,298.48,240.03
2018,11,28,10,45,187.0,184.0,1.0,16.0,272.5,287.67,231.68
2018,11,28,11,0,159.0,188.0,1.0,16.3,266.0,284.99,229.47
2018,11,28,11,15,189.0,180.5,1.05,16.55,275.0,308.42,248.9
2018,11,28,11,30,219.0,173.0,1.1,16.8,284.0,349.62,281.78
2018,11,28,11,45,209.0,152.5,1.15,17.05,259.0,331.52,267.87
2018,11,28,12,0,199.0,132.0,1.2,17.3,234.0,311.03,252.34
2018,11,28,12,15,188.5,132.5,1.4,17.4,228.0,311.85,253.52
2018,11,28,12,30,178.0,133.0,1.6,17.5,222.0,311.42,253.5
2018,11,28,12,45,284.0,126.0,1.8,17.6,264.5,430.82,349.99
2018,11,28,13,0,390.0,119.0,2.0,17.7,307.0,530.51,429.04
2018,11,28,13,15,565.0,102.5,2.2,17.6,363.0,699.52,557.06
2018,11,28,13,30,740.0,86.0,2.4,17.5,419.0,851.29,667.54
2018,11,28,13,45,721.5,81.5,2.55,17.4,390.5,837.34,658.51
2018,11,28,14,0,703.0,77.0,2.7,17.3,362.0,819.94,648.43
2018,11,28,14,15,721.5,72.0,2.7,17.05,344.5,834.94,660.96
2018,11,28,14,30,740.0,67.0,2.7,16.8,327.0,846.75,670.8
2018,11,28,14,45,581.0,65.0,2.7,16.55,255.5,693.79,559.48
2018,11,28,15,0,422.0,63.0,2.7,16.3,184.0,534.72,439.4
2018,11,28,15,15,259.5,62.0,2.7,16.3,133.0,364.23,303.72
2018,11,28,15,30,97.0,61.0,2.7,16.3,82.0,168.95,139.61
2018,11,28,15,45,62.0,46.5,2.5,15.55,59.0,118.19,95.79
2018,11,28,16,0,27.0,32.0,2.3,14.8,36.0,53.97,40.16
2018,11,28,16,15,20.5,21.0,2.45,14.5,23.5,35.88,22.48
