Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.15,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,6.07,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,13.33,4.97
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,20.61,12.79
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,28.29,19.07
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,35.92,25.98
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,45.89,34.84
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,56.14,43.83
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,67.7,53.86
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,79.7,64.17
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,86.71,70.04
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,94.25,76.4
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,80.9,64.83
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,67.19,52.93
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,64.23,50.29
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,61.2,47.57
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,70.96,55.93
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,81.17,64.65
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,57.6,44.35
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,35.21,24.98
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,54.15,41.41
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,74.04,58.56
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,98.58,79.76
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,125.37,102.8
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,89.11,71.74
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,55.26,42.52
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,67.2,53.49
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,88.0,72.09
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,80.09,64.93
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,81.72,66.04
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,70.48,56.54
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,59.19,46.91
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,50.48,38.92
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,42.45,31.44
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,27.9,18.58
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,15.99,7.99
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,15.65,6.51
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,17.73,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,7.1,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,7,15,6.5,1.0,1.25,4.65,1.5,0.79,0.0
2018,12,10,7,30,13.0,2.0,1.4,5.0,3.0,1.57,0.0
2018,12,10,7,45,20.5,12.0,1.6,5.3,14.0,9.69,1.89
2018,12,10,8,0,28.0,22.0,1.8,5.6,25.0,17.37,9.8
2018,12,10,8,15,47.5,35.0,1.95,6.0,43.5,27.71,18.1
2018,12,10,8,30,67.0,48.0,2.1,6.4,62.0,43.02,29.53
2018,12,10,8,45,33.5,33.5,2.25,6.8,40.5,32.13,21.11
2018,12,10,9,0,0.0,19.0,2.4,7.2,19.0,14.44,7.11
2018,12,10,9,15,0.5,51.5,2.6,7.8,51.5,39.53,29.12
2018,12,10,9,30,1.0,84.0,2.8,8.4,84.0,65.15,51.33
2018,12,10,9,45,0.5,95.0,2.95,9.0,95.0,73.92,58.74
2018,12,10,10,0,0.0,106.0,3.1,9.6,106.0,82.82,66.17
2018,12,10,10,15,0.0,108.0,3.15,10.1,108.0,84.55,67.43
2018,12,10,10,30,0.0,110.0,3.2,10.6,110.0,86.29,68.69
2018,12,10,10,45,0.0,104.0,3.25,11.1,104.0,81.29,64.22
2018,12,10,11,0,0.0,98.0,3.3,11.6,98.0,76.28,59.76
2018,12,10,11,15,16.5,137.5,3.25,11.95,145.5,121.89,98.64
2018,12,10,11,30,33.0,177.0,3.2,12.3,193.0,184.54,151.17
2018,12,10,11,45,102.5,179.5,3.15,12.65,229.5,259.62,214.76
2018,12,10,12,0,172.0,182.0,3.1,13.0,266.0,324.92,269.53
2018,12,10,12,15,321.5,172.0,3.05,13.15,327.5,466.38,386.08
2018,12,10,12,30,471.0,162.0,3.0,13.3,389.0,619.73,507.37
2018,12,10,12,45,684.0,111.5,3.0,13.5,432.5,779.14,628.41
2018,12,10,13,0,897.0,61.0,3.0,13.7,476.0,913.88,725.27
2018,12,10,13,15,890.0,60.0,3.0,13.75,458.5,924.8,732.39
2018,12,10,13,30,883.0,59.0,3.0,13.8,441.0,932.09,738.18
2018,12,10,13,45,871.0,57.5,2.95,13.85,416.5,930.27,737.19
2018,12,10,14,0,859.0,56.0,2.9,13.9,392.0,924.84,733.75
2018,12,10,14,15,840.0,54.0,2.7,13.75,361.0,908.39,721.69
2018,12,10,14,30,821.0,52.0,2.5,13.6,330.0,888.66,707.11
2018,12,10,14,45,794.0,50.0,2.35,13.45,295.0,868.8,692.43
2018,12,10,15,0,767.0,48.0,2.2,13.3,260.0,835.14,667.01
2018,12,10,15,15,724.5,44.5,2.2,13.3,220.5,782.12,627.26
2018,12,10,15,30,682.0,41.0,2.2,13.3,181.0,727.41,584.27
2018,12,10,15,45,613.5,37.0,1.6,11.7,141.5,647.08,518.48
2018,12,10,16,0,545.0,33.0,1.0,10.1,102.0,566.38,447.16
2018,12,10,16,15,412.5,25.5,1.1,9.65,66.5,428.24,308.48
2018,12,10,16,30,280.0,18.0,1.2,9.2,31.0,284.12,0.0
2018,12,10,16,45,140.0,9.0,1.25,8.75,15.5,117.94,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,11,7,15,128.5,8.5,1.45,1.0,13.5,6.69,0.0
2018,12,11,7,30,257.0,17.0,1.7,1.8,27.0,13.38,0.0
2018,12,11,7,45,402.0,24.0,1.9,2.6,62.5,21.96,11.18
2018,12,11,8,0,547.0,31.0,2.1,3.4,98.0,28.73,20.0
2018,12,11,8,15,617.0,35.5,2.15,4.05,138.0,38.39,29.36
2018,12,11,8,30,687.0,40.0,2.2,4.7,178.0,88.48,46.3
2018,12,11,8,45,730.5,43.5,2.25,5.4,217.5,142.54,85.52
2018,12,11,9,0,774.0,47.0,2.3,6.1,257.0,201.58,136.17
2018,12,11,9,15,799.0,50.0,2.2,6.75,292.5,260.1,190.22
2018,12,11,9,30,824.0,53.0,2.1,7.4,328.0,320.65,246.45
2018,12,11,9,45,840.5,55.5,2.0,8.1,359.0,378.96,300.03
2018,12,11,10,0,857.0,58.0,1.9,8.8,390.0,437.91,352.43
2018,12,11,10,15,869.0,60.0,1.8,9.35,415.0,494.53,401.25
2018,12,11,10,30,881.0,62.0,1.7,9.9,440.0,550.76,447.82
2018,12,11,10,45,888.5,63.0,1.6,10.5,458.0,602.6,489.09
2018,12,11,11,0,896.0,64.0,1.5,11.1,476.0,653.08,527.68
2018,12,11,11,15,873.0,70.0,1.55,11.6,479.5,686.89,553.68
2018,12,11,11,30,850.0,76.0,1.6,12.1,483.0,723.16,579.71
2018,12,11,11,45,877.5,70.5,1.65,12.6,494.0,766.87,610.34
2018,12,11,12,0,905.0,65.0,1.7,13.1,505.0,816.31,644.66
2018,12,11,12,15,904.0,64.5,1.7,13.35,501.5,846.88,665.27
2018,12,11,12,30,903.0,64.0,1.7,13.6,498.0,874.3,683.81
2018,12,11,12,45,899.0,62.5,1.75,13.8,486.5,894.46,698.04
2018,12,11,13,0,895.0,61.0,1.8,14.0,475.0,911.1,710.0
2018,12,11,13,15,885.5,60.5,1.8,14.05,456.5,920.44,716.83
2018,12,11,13,30,876.0,60.0,1.8,14.1,438.0,926.11,721.32
2018,12,11,13,45,862.0,58.5,1.8,14.15,413.0,922.44,719.46
2018,12,11,14,0,848.0,57.0,1.8,14.2,388.0,915.15,715.23
2018,12,11,14,15,827.5,55.0,1.6,14.0,357.0,897.36,701.79
2018,12,11,14,30,807.0,53.0,1.4,13.8,326.0,876.33,685.85
2018,12,11,14,45,777.0,51.0,1.2,13.65,290.5,853.68,668.12
2018,12,11,15,0,747.0,49.0,1.0,13.5,255.0,817.37,640.01
2018,12,11,15,15,704.0,45.5,1.0,13.5,216.5,764.2,601.5
2018,12,11,15,30,661.0,42.0,1.0,13.5,178.0,709.36,559.87
2018,12,11,15,45,590.5,37.5,0.7,12.75,138.5,626.98,493.46
2018,12,11,16,0,520.0,33.0,0.4,12.0,99.0,544.56,422.74
2018,12,11,16,15,358.0,25.0,0.5,11.45,62.5,395.59,281.79
2018,12,11,16,30,196.0,17.0,0.6,10.9,26.0,214.68,0.0
2018,12,11,16,45,98.0,8.5,0.7,10.4,13.0,84.36,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,6.0,2.85,5.35,8.0,4.72,0.0
2018,12,12,7,30,97.0,12.0,3.1,5.5,16.0,9.44,0.0
2018,12,12,7,45,207.0,23.5,3.35,5.65,44.5,19.11,8.43
2018,12,12,8,0,317.0,35.0,3.6,5.8,73.0,28.59,19.58
2018,12,12,8,15,326.0,38.0,3.55,6.25,90.0,33.01,24.2
2018,12,12,8,30,335.0,41.0,3.5,6.7,107.0,59.8,34.27
2018,12,12,8,45,264.5,55.0,3.5,7.2,114.0,83.61,55.38
2018,12,12,9,0,194.0,69.0,3.5,7.7,121.0,97.26,70.97
2018,12,12,9,15,355.0,80.5,3.55,8.3,192.0,167.3,126.88
2018,12,12,9,30,516.0,92.0,3.6,8.9,263.0,257.53,201.81
2018,12,12,9,45,639.5,83.5,3.65,9.55,316.0,330.11,263.93
2018,12,12,10,0,763.0,75.0,3.7,10.2,369.0,414.73,336.12
2018,12,12,10,15,830.0,67.0,3.7,10.7,406.0,483.94,395.69
2018,12,12,10,30,897.0,59.0,3.7,11.2,443.0,554.48,455.18
2018,12,12,10,45,908.0,59.0,3.7,11.75,462.0,608.01,499.62
2018,12,12,11,0,919.0,59.0,3.7,12.3,481.0,660.42,541.91
2018,12,12,11,15,925.0,59.0,3.8,12.65,492.5,708.08,580.13
2018,12,12,11,30,931.0,59.0,3.9,13.0,504.0,753.68,613.82
2018,12,12,11,45,934.5,58.5,4.0,13.35,508.5,794.51,643.58
2018,12,12,12,0,938.0,58.0,4.1,13.7,513.0,832.67,671.22
2018,12,12,12,15,935.5,59.0,4.15,13.9,510.0,864.93,694.57
2018,12,12,12,30,933.0,60.0,4.2,14.1,507.0,893.91,715.54
2018,12,12,12,45,925.5,61.0,4.3,14.3,496.0,915.06,731.27
2018,12,12,13,0,918.0,62.0,4.4,14.5,485.0,932.56,744.66
2018,12,12,13,15,910.5,60.5,4.35,14.5,467.0,942.95,752.33
2018,12,12,13,30,903.0,59.0,4.3,14.5,449.0,949.6,757.45
2018,12,12,13,45,850.5,62.5,4.25,14.45,413.0,916.52,734.0
2018,12,12,14,0,798.0,66.0,4.2,14.4,377.0,890.05,715.7
2018,12,12,14,15,759.0,64.5,3.9,14.15,341.5,854.96,690.01
2018,12,12,14,30,720.0,63.0,3.6,13.9,306.0,816.55,661.54
2018,12,12,14,45,751.5,55.0,3.3,13.6,284.5,834.64,674.66
2018,12,12,15,0,783.0,47.0,3.0,13.3,263.0,848.8,683.46
2018,12,12,15,15,665.0,50.0,3.0,13.3,214.5,733.38,596.14
2018,12,12,15,30,547.0,53.0,3.0,13.3,166.0,627.35,513.43
2018,12,12,15,45,433.5,46.0,2.3,11.45,123.0,505.53,415.52
2018,12,12,16,0,320.0,39.0,1.6,9.6,80.0,386.89,315.52
2018,12,12,16,15,310.0,29.0,1.6,9.0,56.5,359.04,264.68
2018,12,12,16,30,300.0,19.0,1.6,8.4,33.0,302.0,0.0
2018,12,12,16,45,150.0,9.5,1.55,7.75,16.5,126.48,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,13,7,15,114.0,8.0,1.25,3.85,12.0,0.0,0.0
2018,12,13,7,30,228.0,16.0,1.3,4.4,24.0,12.59,0.0
2018,12,13,7,45,372.0,23.5,1.35,4.95,58.0,21.43,9.72
2018,12,13,8,0,516.0,31.0,1.4,5.5,92.0,28.59,19.58
2018,12,13,8,15,589.5,36.5,1.65,6.1,132.0,36.6,27.45
2018,12,13,8,30,663.0,42.0,1.9,6.7,172.0,85.85,45.19
2018,12,13,8,45,708.5,45.0,2.2,7.3,211.0,138.12,82.16
2018,12,13,9,0,754.0,48.0,2.5,7.9,250.0,195.61,130.84
2018,12,13,9,15,784.5,51.0,2.6,8.55,286.5,254.27,184.44
2018,12,13,9,30,815.0,54.0,2.7,9.2,323.0,315.83,241.29
2018,12,13,9,45,836.0,55.5,2.8,9.85,354.5,374.09,295.1
2018,12,13,10,0,857.0,57.0,2.9,10.5,386.0,433.65,348.7
2018,12,13,10,15,871.0,58.5,2.95,10.9,411.5,490.68,399.04
2018,12,13,10,30,885.0,60.0,3.0,11.3,437.0,547.53,447.67
2018,12,13,10,45,894.5,61.0,3.05,11.7,456.0,600.75,492.02
2018,12,13,11,0,904.0,62.0,3.1,12.1,475.0,652.81,534.19
2018,12,13,11,15,909.5,62.0,3.15,12.4,486.5,699.56,571.46
2018,12,13,11,30,915.0,62.0,3.2,12.7,498.0,744.28,604.47
2018,12,13,11,45,917.0,62.0,3.25,13.0,502.5,784.08,633.21
2018,12,13,12,0,919.0,62.0,3.3,13.3,507.0,821.2,659.82
2018,12,13,12,15,916.0,62.5,3.35,13.45,503.5,851.93,682.04
2018,12,13,12,30,913.0,63.0,3.4,13.6,500.0,879.4,701.94
2018,12,13,12,45,906.0,64.0,3.4,13.75,489.5,900.63,717.07
2018,12,13,13,0,899.0,65.0,3.4,13.9,479.0,918.3,729.76
2018,12,13,13,15,890.0,64.0,3.35,13.9,461.0,927.82,736.78
2018,12,13,13,30,881.0,63.0,3.3,13.9,443.0,933.65,741.33
2018,12,13,13,45,867.0,61.5,3.25,13.9,418.0,930.35,739.46
2018,12,13,14,0,853.0,60.0,3.2,13.9,393.0,923.42,735.09
2018,12,13,14,15,832.0,58.5,3.0,13.7,362.0,917.13,730.57
2018,12,13,14,30,811.0,57.0,2.8,13.5,331.0,896.37,715.36
2018,12,13,14,45,780.0,55.0,2.55,13.25,295.5,862.0,689.66
2018,12,13,15,0,749.0,53.0,2.3,13.0,260.0,824.72,661.12
2018,12,13,15,15,704.5,49.5,2.3,13.0,221.0,770.09,620.0
2018,12,13,15,30,660.0,46.0,2.3,13.0,182.0,713.54,575.46
2018,12,13,15,45,586.0,40.5,1.75,11.15,141.5,626.41,505.41
2018,12,13,16,0,512.0,35.0,1.2,9.3,101.0,539.26,430.39
2018,12,13,16,15,378.0,27.5,1.2,8.8,66.0,416.5,304.62
2018,12,13,16,30,244.0,20.0,1.2,8.3,31.0,256.54,0.0
2018,12,13,16,45,122.0,10.0,1.25,7.75,15.5,104.75,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,2.5,1.45,6.9,3.0,0.0,0.0
2018,12,14,7,30,18.0,5.0,1.5,7.3,6.0,3.93,0.0
2018,12,14,7,45,9.0,8.5,1.55,7.7,9.0,6.93,0.0
2018,12,14,8,0,0.0,12.0,1.6,8.1,12.0,9.1,2.3
2018,12,14,8,15,0.0,15.0,1.75,8.75,15.0,11.39,4.57
2018,12,14,8,30,0.0,18.0,1.9,9.4,18.0,13.67,6.22
2018,12,14,8,45,0.0,20.5,2.1,10.05,20.5,15.58,7.94
2018,12,14,9,0,0.0,23.0,2.3,10.7,23.0,17.5,9.61
2018,12,14,9,15,7.0,65.5,2.6,11.25,68.0,52.02,39.26
2018,12,14,9,30,14.0,108.0,2.9,11.8,113.0,88.49,70.29
2018,12,14,9,45,7.5,80.5,3.2,12.35,83.0,64.86,50.12
2018,12,14,10,0,1.0,53.0,3.5,12.9,53.0,40.99,29.64
2018,12,14,10,15,0.5,62.0,3.65,13.1,62.0,47.76,35.38
2018,12,14,10,30,0.0,71.0,3.8,13.3,71.0,54.48,41.03
2018,12,14,10,45,1.5,108.5,3.95,13.5,109.0,86.03,67.71
2018,12,14,11,0,3.0,146.0,4.1,13.7,147.0,119.94,96.11
2018,12,14,11,15,28.5,138.5,4.1,13.8,152.0,139.9,113.36
2018,12,14,11,30,54.0,131.0,4.1,13.9,157.0,153.09,125.1
2018,12,14,11,45,204.0,155.0,4.15,14.0,253.5,326.12,271.26
2018,12,14,12,0,354.0,179.0,4.2,14.1,350.0,483.92,400.42
2018,12,14,12,15,263.0,178.0,4.2,14.15,304.5,422.88,349.84
2018,12,14,12,30,172.0,177.0,4.2,14.2,259.0,335.44,278.04
2018,12,14,12,45,186.5,174.5,4.2,14.3,262.0,353.25,293.45
2018,12,14,13,0,201.0,172.0,4.2,14.4,265.0,371.24,308.7
2018,12,14,13,15,243.5,163.5,4.15,14.4,271.5,429.42,356.77
2018,12,14,13,30,286.0,155.0,4.1,14.4,278.0,466.81,388.13
2018,12,14,13,45,378.0,137.0,4.05,14.4,290.0,563.65,467.12
2018,12,14,14,0,470.0,119.0,4.0,14.4,302.0,636.22,525.31
2018,12,14,14,15,354.5,120.0,3.85,14.25,252.0,530.79,441.5
2018,12,14,14,30,239.0,121.0,3.7,14.1,202.0,400.14,335.57
2018,12,14,14,45,157.0,106.0,3.55,13.95,157.0,282.14,237.95
2018,12,14,15,0,75.0,91.0,3.4,13.8,112.0,186.02,155.39
2018,12,14,15,15,37.5,73.0,3.4,13.8,83.5,110.66,90.43
2018,12,14,15,30,0.0,55.0,3.4,13.8,55.0,46.07,33.65
2018,12,14,15,45,0.0,43.0,2.8,12.85,43.0,35.08,24.13
2018,12,14,16,0,0.0,31.0,2.2,11.9,31.0,23.74,14.18
2018,12,14,16,15,10.0,21.0,2.1,11.6,21.5,27.52,15.6
2018,12,14,16,30,20.0,11.0,2.0,11.3,12.0,31.18,0.0
2018,12,14,16,45,10.0,5.5,1.95,11.0,6.0,12.28,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.0,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,8.3,12.0,8.65,0.0
2018,12,15,7,45,34.0,25.5,0.8,8.6,28.5,19.15,6.9
2018,12,15,8,0,41.0,40.0,0.8,8.9,45.0,29.51,19.97
2018,12,15,8,15,53.0,56.5,0.95,9.3,65.0,41.04,31.0
2018,12,15,8,30,65.0,73.0,1.1,9.7,85.0,59.71,43.61
2018,12,15,8,45,85.0,88.0,1.25,10.1,108.0,80.32,59.96
2018,12,15,9,0,105.0,103.0,1.4,10.5,131.0,103.72,79.33
2018,12,15,9,15,210.0,105.5,1.45,11.05,171.0,144.96,111.19
2018,12,15,9,30,315.0,108.0,1.5,11.6,211.0,201.58,157.34
2018,12,15,9,45,271.5,121.5,1.55,12.1,216.5,212.41,169.42
2018,12,15,10,0,228.0,135.0,1.6,12.6,222.0,224.86,181.87
2018,12,15,10,15,202.0,157.5,1.6,13.2,238.5,240.29,195.51
2018,12,15,10,30,176.0,180.0,1.6,13.8,255.0,261.47,213.02
2018,12,15,10,45,137.0,182.5,1.55,14.4,242.5,252.98,205.88
2018,12,15,11,0,98.0,185.0,1.5,15.0,230.0,227.72,184.89
2018,12,15,11,15,78.0,190.5,1.45,15.25,227.0,226.08,183.25
2018,12,15,11,30,58.0,196.0,1.4,15.5,224.0,222.78,180.0
2018,12,15,11,45,144.0,196.5,1.35,15.75,266.0,309.24,251.09
2018,12,15,12,0,230.0,197.0,1.3,16.0,308.0,404.9,327.11
2018,12,15,12,15,244.0,198.5,1.3,16.15,315.5,430.47,346.6
2018,12,15,12,30,258.0,200.0,1.3,16.3,323.0,456.28,366.65
2018,12,15,12,45,269.5,195.0,1.3,16.45,321.0,472.09,379.1
2018,12,15,13,0,281.0,190.0,1.3,16.6,319.0,487.41,391.24
2018,12,15,13,15,223.5,182.5,1.25,16.6,282.5,434.72,349.99
2018,12,15,13,30,166.0,175.0,1.2,16.6,246.0,357.21,289.58
2018,12,15,13,45,106.0,163.0,1.1,16.55,207.5,290.63,236.06
2018,12,15,14,0,46.0,151.0,1.0,16.5,169.0,201.59,163.21
2018,12,15,14,15,66.5,131.5,0.9,16.4,155.0,200.2,163.68
2018,12,15,14,30,87.0,112.0,0.8,16.3,141.0,218.03,179.17
2018,12,15,14,45,92.5,101.0,0.65,16.2,129.0,212.41,174.77
2018,12,15,15,0,98.0,90.0,0.5,16.1,117.0,206.41,169.95
2018,12,15,15,15,105.5,84.5,0.5,16.1,109.5,211.03,173.6
2018,12,15,15,30,113.0,79.0,0.5,16.1,102.0,217.25,177.85
2018,12,15,15,45,92.0,63.0,0.65,14.95,79.0,178.45,145.2
2018,12,15,16,0,71.0,47.0,0.8,13.8,56.0,139.58,111.27
2018,12,15,16,15,57.0,32.0,0.9,13.2,37.5,108.83,77.91
2018,12,15,16,30,43.0,17.0,1.0,12.6,19.0,73.6,0.0
2018,12,15,16,45,21.5,8.5,1.1,12.0,9.5,23.79,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,8.85,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.4,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.5,1.45,9.9,4.5,3.4,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.4,7.0,5.3,0.0
2018,12,16,8,15,0.0,8.5,1.8,10.8,8.5,6.44,0.07
2018,12,16,8,30,0.0,10.0,2.1,11.2,10.0,7.58,0.88
2018,12,16,8,45,0.0,15.5,2.35,11.6,15.5,11.77,4.55
2018,12,16,9,0,0.0,21.0,2.6,12.0,21.0,15.97,8.21
2018,12,16,9,15,0.0,38.5,2.65,12.35,38.5,29.39,19.82
2018,12,16,9,30,0.0,56.0,2.7,12.7,56.0,42.87,31.4
2018,12,16,9,45,0.0,50.0,2.75,13.0,50.0,38.24,27.34
2018,12,16,10,0,0.0,44.0,2.8,13.3,44.0,33.63,23.31
2018,12,16,10,15,0.0,41.0,2.95,13.55,41.0,31.33,21.28
2018,12,16,10,30,0.0,38.0,3.1,13.8,38.0,29.03,19.26
2018,12,16,10,45,0.0,35.5,3.25,14.05,35.5,27.12,17.57
2018,12,16,11,0,0.0,33.0,3.4,14.3,33.0,25.21,15.9
2018,12,16,11,15,0.0,35.0,3.3,14.35,35.0,26.75,17.19
2018,12,16,11,30,0.0,37.0,3.2,14.4,37.0,28.29,18.48
2018,12,16,11,45,0.5,51.0,3.15,14.45,51.0,39.44,27.96
2018,12,16,12,0,1.0,65.0,3.1,14.5,65.0,50.66,37.47
2018,12,16,12,15,1.5,75.0,3.0,14.45,75.5,58.85,44.41
2018,12,16,12,30,2.0,85.0,2.9,14.4,86.0,67.2,51.5
2018,12,16,12,45,1.0,70.5,2.85,14.4,71.0,55.0,41.18
2018,12,16,13,0,0.0,56.0,2.8,14.4,56.0,42.9,30.92
2018,12,16,13,15,0.0,60.0,2.85,14.35,60.0,45.98,33.59
2018,12,16,13,30,0.0,64.0,2.9,14.3,64.0,49.07,36.26
2018,12,16,13,45,0.0,58.0,2.9,14.25,58.0,44.43,32.36
2018,12,16,14,0,0.0,52.0,2.9,14.2,52.0,39.79,28.46
2018,12,16,14,15,0.0,48.0,2.95,14.1,48.0,36.7,25.88
2018,12,16,14,30,0.0,44.0,3.0,14.0,44.0,33.62,23.28
2018,12,16,14,45,0.0,32.0,3.0,13.85,32.0,24.4,15.38
2018,12,16,15,0,0.0,20.0,3.0,13.7,20.0,15.21,7.47
2018,12,16,15,15,0.0,14.0,3.0,13.7,14.0,10.63,3.5
2018,12,16,15,30,0.0,8.0,3.0,13.7,8.0,6.06,0.0
2018,12,16,15,45,0.0,7.0,2.85,13.3,7.0,5.3,0.0
2018,12,16,16,0,0.0,6.0,2.7,12.9,6.0,4.54,0.0
2018,12,16,16,15,4.5,5.0,2.7,12.8,5.0,7.77,0.45
2018,12,16,16,30,9.0,4.0,2.7,12.7,4.0,11.37,0.0
2018,12,16,16,45,4.5,2.0,2.7,12.6,2.0,5.16,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.25,6.75,9.0,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.3,7.5,18.0,10.23,0.0
2018,12,17,7,45,316.0,21.0,1.3,8.2,49.0,17.45,4.66
2018,12,17,8,0,466.0,29.0,1.3,8.9,80.0,26.58,17.28
2018,12,17,8,15,559.5,34.0,1.45,9.45,121.0,31.41,22.36
2018,12,17,8,30,653.0,39.0,1.6,10.0,162.0,77.18,39.05
2018,12,17,8,45,701.0,41.5,1.75,10.55,200.5,128.26,73.28
2018,12,17,9,0,749.0,44.0,1.9,11.1,239.0,184.85,119.8
2018,12,17,9,15,775.0,48.0,1.85,11.55,275.0,242.73,171.95
2018,12,17,9,30,801.0,52.0,1.8,12.0,311.0,303.08,227.01
2018,12,17,9,45,817.5,55.0,1.7,12.4,342.0,360.35,279.14
2018,12,17,10,0,834.0,58.0,1.6,12.8,373.0,418.48,330.47
2018,12,17,10,15,848.5,59.5,1.6,13.1,398.5,474.55,378.94
2018,12,17,10,30,863.0,61.0,1.6,13.4,424.0,530.57,425.76
2018,12,17,10,45,872.5,61.5,1.6,13.75,442.5,582.27,467.72
2018,12,17,11,0,882.0,62.0,1.6,14.1,461.0,632.86,507.51
2018,12,17,11,15,887.5,62.5,1.6,14.25,473.0,679.41,543.52
2018,12,17,11,30,893.0,63.0,1.6,14.4,485.0,724.03,575.81
2018,12,17,11,45,895.0,63.0,1.6,14.6,489.5,763.27,603.04
2018,12,17,12,0,897.0,63.0,1.6,14.8,494.0,799.9,628.22
2018,12,17,12,15,838.5,76.0,1.65,14.85,477.0,808.54,634.38
2018,12,17,12,30,780.0,89.0,1.7,14.9,460.0,802.07,630.26
2018,12,17,12,45,599.0,125.0,1.7,15.0,406.5,713.1,566.33
2018,12,17,13,0,418.0,161.0,1.7,15.1,353.0,598.17,480.34
2018,12,17,13,15,319.5,163.0,1.75,15.0,306.5,498.66,405.45
2018,12,17,13,30,221.0,165.0,1.8,14.9,260.0,417.61,341.65
2018,12,17,13,45,195.0,149.0,1.8,14.85,229.5,378.89,311.84
2018,12,17,14,0,169.0,133.0,1.8,14.8,199.0,316.32,262.51
2018,12,17,14,15,194.5,131.0,1.6,14.4,201.5,365.67,303.17
2018,12,17,14,30,220.0,129.0,1.4,14.0,204.0,393.06,325.58
2018,12,17,14,45,162.5,105.5,1.2,13.6,157.5,307.75,256.14
2018,12,17,15,0,105.0,82.0,1.0,13.2,111.0,200.83,167.95
2018,12,17,15,15,52.5,62.5,1.0,13.2,77.0,125.98,103.83
2018,12,17,15,30,0.0,43.0,1.0,13.2,43.0,32.89,22.5
2018,12,17,15,45,0.0,34.0,1.0,12.05,34.0,25.97,16.53
2018,12,17,16,0,0.0,25.0,1.0,10.9,25.0,19.06,10.4
2018,12,17,16,15,10.0,17.0,1.0,10.6,17.5,21.95,11.73
2018,12,17,16,30,20.0,9.0,1.0,10.3,10.0,27.58,0.0
2018,12,17,16,45,10.0,4.5,1.0,10.0,5.0,11.51,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,15,37.5,5.5,1.25,6.65,6.5,0.0,0.0
2018,12,18,7,30,75.0,11.0,1.2,7.3,13.0,8.65,0.0
2018,12,18,7,45,168.5,24.5,1.15,7.95,39.5,18.63,4.69
2018,12,18,8,0,262.0,38.0,1.1,8.6,66.0,28.88,19.21
2018,12,18,8,15,448.0,39.0,1.2,9.25,112.5,32.28,23.13
2018,12,18,8,30,634.0,40.0,1.3,9.9,159.0,75.5,38.67
2018,12,18,8,45,682.5,43.5,1.45,10.55,197.5,126.31,72.48
2018,12,18,9,0,731.0,47.0,1.6,11.2,236.0,182.77,118.57
2018,12,18,9,15,757.5,50.5,1.55,11.65,271.5,239.26,169.22
2018,12,18,9,30,784.0,54.0,1.5,12.1,307.0,298.27,222.87
2018,12,18,9,45,799.0,57.5,1.45,12.55,337.5,355.38,274.63
2018,12,18,10,0,814.0,61.0,1.4,13.0,368.0,413.17,325.47
2018,12,18,10,15,823.0,64.0,1.35,13.4,392.0,468.02,372.38
2018,12,18,10,30,832.0,67.0,1.3,13.8,416.0,522.37,417.14
2018,12,18,10,45,848.5,66.5,1.25,14.2,436.5,576.46,460.1
2018,12,18,11,0,865.0,66.0,1.2,14.6,457.0,625.28,497.77
2018,12,18,11,15,807.5,81.0,1.2,14.8,453.5,650.94,517.11
2018,12,18,11,30,750.0,96.0,1.2,15.0,450.0,667.42,529.2
2018,12,18,11,45,815.0,81.5,1.2,15.25,470.0,730.73,574.85
2018,12,18,12,0,880.0,67.0,1.2,15.5,490.0,790.18,615.57
2018,12,18,12,15,820.5,80.5,1.25,15.6,473.0,798.0,620.75
2018,12,18,12,30,761.0,94.0,1.3,15.7,456.0,790.45,615.9
2018,12,18,12,45,545.0,133.0,1.35,15.8,389.5,663.56,525.65
2018,12,18,13,0,329.0,172.0,1.4,15.9,323.0,507.71,408.15
2018,12,18,13,15,396.0,154.0,1.4,15.9,329.0,581.5,466.86
2018,12,18,13,30,463.0,136.0,1.4,15.9,335.0,633.33,507.08
2018,12,18,13,45,369.5,144.5,1.4,15.9,298.0,563.56,453.33
2018,12,18,14,0,276.0,153.0,1.4,15.9,261.0,468.74,380.7
2018,12,18,14,15,267.5,142.5,1.35,15.75,240.5,452.48,369.43
2018,12,18,14,30,259.0,132.0,1.3,15.6,220.0,435.09,356.48
2018,12,18,14,45,260.0,116.5,1.25,15.4,197.0,418.34,344.21
2018,12,18,15,0,261.0,101.0,1.2,15.2,174.0,400.12,330.37
2018,12,18,15,15,330.5,81.5,1.2,15.2,160.0,461.93,379.55
2018,12,18,15,30,400.0,62.0,1.2,15.2,146.0,496.52,403.88
2018,12,18,15,45,356.5,51.5,1.05,13.9,114.0,437.98,355.79
2018,12,18,16,0,313.0,41.0,0.9,12.6,82.0,383.92,308.81
2018,12,18,16,15,294.0,30.5,0.95,12.15,58.0,348.13,259.53
2018,12,18,16,30,275.0,20.0,1.0,11.7,34.0,286.86,0.0
2018,12,18,16,45,137.5,10.0,1.05,11.25,17.0,117.64,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,12,19,7,30,20.0,6.0,1.1,8.6,6.0,4.72,0.0
2018,12,19,7,45,10.0,16.5,1.1,9.0,16.5,12.89,0.97
2018,12,19,8,0,0.0,27.0,1.1,9.4,27.0,20.6,11.99
2018,12,19,8,15,0.0,40.5,1.2,9.85,40.5,30.49,21.47
2018,12,19,8,30,0.0,54.0,1.3,10.3,54.0,40.72,29.43
2018,12,19,8,45,5.5,69.0,1.4,10.7,70.5,53.0,39.97
2018,12,19,9,0,11.0,84.0,1.5,11.1,87.0,66.27,51.22
2018,12,19,9,15,33.0,100.5,1.6,11.6,111.0,88.19,69.21
2018,12,19,9,30,55.0,117.0,1.7,12.1,135.0,111.63,88.65
2018,12,19,9,45,34.5,107.0,1.8,12.6,118.5,99.82,79.3
2018,12,19,10,0,14.0,97.0,1.9,13.1,102.0,81.33,63.91
